Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,97.985022074,2.68333379927,2.5369588805,59.189377218,2.68041601173,16.0824960704,7.16321283946,7.14321283946,0.02
 01/01  02:00:00,82.0621824051,2.23256741714,2.23272351881,44.0215392929,2.68041601173,16.0824960704,4.78435156724,4.76435156724,0.02
 01/01  03:00:00,95.1825868797,2.79070927143,2.76754234762,56.0489830845,2.68041601173,16.0824960704,7.08211628669,5.97914303547,1.10297325122
 01/01  04:00:00,81.3608001661,2.23256741714,2.24723248985,43.3056480829,2.68041601173,16.0824960704,4.46798875374,4.44798875374,0.02
 01/01  05:00:00,95.2079696702,2.79070927143,2.76751605472,56.0743921679,2.68041601173,16.0824960704,6.72345258776,5.62041888242,1.10303370534
 01/01  06:00:00,81.4434320566,2.23256741714,2.24101072729,43.394501736,2.68041601173,16.0824960704,4.10002327183,4.08002327183,0.02
 01/01  07:00:00,97.6695200609,2.79070927143,2.72344883586,58.5800097774,2.68041601173,16.0824960704,6.73324261679,5.6302115598,1.10303105699
 01/01  08:00:00,72.0692268783,2.23256741714,2.17978193656,43.9508586817,2.68041601173,16.0824960704,4.46430914318,4.44430914318,0.02
 01/01  09:00:00,64.7904826206,2.79070927143,2.75792813431,40.4704930387,2.68041601173,16.0824960704,5.68217902772,5.66217902772,0.02
 01/01  10:00:00,47.7692271065,2.23256741714,2.42965403496,24.3356534782,2.68041601173,16.0824960704,4.61701663733,3.51398215028,1.10303448705
 01/01  11:00:00,55.9302287206,2.79070927143,3.22291489941,31.1452523736,2.68041601173,16.0824960704,3.77663411625,3.75663411625,0.02
 01/01  12:00:00,46.6811717323,2.19763523916,2.63776115786,23.0744231591,2.68041601173,16.0824960704,3.16371341834,2.0605796566,1.10313376174
 01/01  13:00:00,51.2413409197,2.44138749162,2.72602686373,27.3025743881,2.68041601173,16.0824960704,2.0063161942,1.9863161942,0.02
 01/01  14:00:00,39.9968516642,1.53392385752,1.26855389307,18.4230217374,2.68041601173,16.0824960704,1.88045265447,0.777185673973,1.1032669805
 01/01  15:00:00,42.594423991,1.9174048219,1.59198694248,20.3136800504,2.68041601173,16.0824960704,1.85159787742,0.748537444808,1.10306043261
 01/01  16:00:00,38.2031952577,1.79591519238,1.89265259215,15.743275297,2.68041601173,16.0824960704,0.377179422666,0.357179422666,0.02
 01/01  17:00:00,61.0145964991,2.61604838152,3.12419444766,29.1010014938,2.68041601173,16.0824960704,1.53072291331,1.51072291331,0.02
 01/01  18:00:00,70.8691480496,2.40722830705,3.00040385411,31.8861637123,2.68041601173,16.0824960704,2.84324422043,1.74021413411,1.10303008631
 01/01  19:00:00,83.3425179123,2.61604838152,2.74147115957,44.409646195,2.68041601173,16.0824960704,3.56370597216,3.54370597216,0.02
 01/01  20:00:00,79.7666060746,2.40722830705,2.74623740129,41.03778819,2.68041601173,16.0824960704,4.289008276,3.1859770614,1.1030312146
 01/01  21:00:00,91.1926866728,2.61604838152,2.58056807416,52.4207180409,2.68041601173,16.0824960704,5.16304924177,5.14304924177,0.02
 01/01  22:00:00,85.0937158432,2.40722830705,2.63042332361,46.4807120364,2.68041601173,16.0824960704,5.35814261233,4.25496183301,1.10318077932
 01/01  23:00:00,97.0147675387,2.61604838152,2.47664523414,58.3467217468,2.68041601173,16.0824960704,6.50433424148,6.48433424148,0.02
 01/01  24:00:00,90.5497302738,2.40722830705,2.52223860449,52.044911186,2.68041601173,16.0824960704,5.38609840429,5.36609840429,0.02
 01/02  01:00:00,106.495506511,2.61604838152,2.37293955866,62.5703343714,2.68041601173,21.4433280938,9.05165832318,7.94860258389,1.1030557393
 01/02  02:00:00,98.7098125519,2.40722830705,2.42785846284,54.9385415824,2.68041601173,21.4433280938,6.51558961489,6.49558961489,0.02
 01/02  03:00:00,109.669970606,2.61604838152,2.29166307906,65.8260749461,2.68041601173,21.4433280938,10.07249188,8.96941019351,1.10308168648
 01/02  04:00:00,101.680284989,2.40722830705,2.35174769285,57.9851247896,2.68041601173,21.4433280938,7.20005381369,7.18005381369,0.02
 01/02  05:00:00,113.6023905,2.61604838152,2.21070348085,69.8394544377,2.68041601173,21.4433280938,11.0689792786,9.96590054235,1.10307873624
 01/02  06:00:00,106.792884685,2.40722830705,2.32281447634,60.4462416905,5.36083202345,21.4433280938,7.79880899331,7.77880899331,0.02
 01/02  07:00:00,311.099006106,3.34885112571,5.08909603773,261.044458731,5.36083202345,21.4433280938,4.4563000345,3.35308803876,1.10321199575
 01/02  08:00:00,275.448263909,3.34885112571,0.0,218.39202032,16.0824960704,32.6817896323,106.356118726,105.252459693,1.10365903294
 01/02  09:00:00,259.688837768,3.34885112571,0.0,137.68074595,48.2474882111,70.4033123869,95.4236099959,93.2346681394,2.18894185653
 01/02  10:00:00,218.274467072,3.34885112571,0.0,104.614946682,48.2474882111,62.0547409583,85.2728613044,83.0835680417,2.18929326269
 01/02  11:00:00,202.400731492,3.34885112571,0.0,90.6678045091,48.2474882111,60.1281475517,78.8937738741,76.704490203,2.18928367117
 01/02  12:00:00,193.456542177,3.36415194937,0.0,79.7817209643,48.2474882111,62.0547409583,69.3617593567,66.0867078616,3.27505149511
 01/02  13:00:00,191.530072549,3.39630003506,0.0,78.3674517575,48.2474882111,61.5103924513,60.1190117495,56.842549415,3.27646233453
 01/02  14:00:00,177.450203628,3.41061338323,0.0,62.1234264753,48.2474882111,63.6602354638,52.6599815129,49.384051685,3.27592982792
 01/02  15:00:00,162.344046986,3.36816002369,0.0,50.591811105,48.2474882111,60.1281475517,46.5578486717,44.369138183,2.18871048879
 01/02  16:00:00,155.991157617,3.34885112571,0.0,44.2582306347,48.2474882111,60.1281475517,42.8209813187,41.716505919,1.10447539966
 01/02  17:00:00,171.965878284,3.34885112571,0.0,49.9410611911,48.2474882111,63.0180376616,45.0627069966,41.7882107212,3.27449627547
 01/02  18:00:00,181.909277126,3.34885112571,0.0,63.4273736862,37.5258241642,62.7947880557,43.3114145335,42.2074250857,1.10398944774
 01/02  19:00:00,158.815242978,3.34885112571,0.0,77.8316126872,26.8041601173,36.0181789539,46.4892472477,44.3015170122,2.18773023556
 01/02  20:00:00,161.875420814,3.34885112571,0.0,83.4605817317,26.8041601173,33.4493877451,49.0067849474,47.9032876429,1.10349730458
 01/02  21:00:00,157.293574459,3.34885112571,0.0,94.9612314469,16.0824960704,28.0885557216,52.8031971803,51.6995739414,1.10362323886
 01/02  22:00:00,159.301097997,3.34885112571,0.0,98.2531505891,16.0824960704,26.8041601173,52.0936495987,52.0736495987,0.02
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305761731,0.0,1.10305761731
 01/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  01:00:00,43.3509305129,0.587776150192,0.127005715831,3.69996444721,2.68041601173,21.4433280938,1.23310149624,0.130077468184,1.10302402806
 01/03  02:00:00,47.61390094,0.979626916987,0.102669624185,7.59542019916,2.68041601173,21.4433280938,0.277995562207,0.257995562207,0.02
 01/03  03:00:00,46.4363965086,0.783701533589,0.0422127278575,6.6742980475,2.68041601173,21.4433280938,1.31442220877,0.211401790707,1.10302041806
 01/03  04:00:00,48.5398634855,0.979626916987,0.0431933120424,8.58085905683,2.68041601173,21.4433280938,0.412657935304,0.392657935304,0.02
 01/03  05:00:00,45.9250486773,0.783701533589,0.136498269389,6.06866467463,2.68041601173,21.4433280938,1.20377272227,0.100749857377,1.1030228649
 01/03  06:00:00,49.9269536532,0.979626916987,0.283166354125,7.04756017069,5.36083202345,21.4433280938,0.0529907028284,0.0329907028284,0.02
 01/03  07:00:00,212.037948674,3.34885112571,10.3131677564,156.759329581,5.36083202345,21.4433280938,1.10316244429,0.0,1.10316244429
 01/03  08:00:00,173.472514923,3.34885112571,0.0,116.416271334,16.0824960704,32.6817896323,14.9951632717,13.891517316,1.10364595577
 01/03  09:00:00,194.391574409,3.34885112571,0.0,72.3834825916,48.2474882111,70.4033123869,8.0694933613,5.88030824696,2.18918511434
 01/03  10:00:00,175.678101852,3.34885112571,0.706459316457,61.3121221462,48.2474882111,62.0547409583,2.5396707296,0.350426532206,2.1892441974
 01/03  11:00:00,167.843528368,3.34885112571,2.89955849532,53.2110428902,48.2474882111,60.1281475517,2.18922885059,0.0,2.18922885059
 01/03  12:00:00,164.566577705,3.34885112571,3.75056849626,47.15648882,48.2474882111,62.0547409583,3.09675653319,0.0,3.09675653319
 01/03  13:00:00,168.13355129,3.34885112571,4.3239082809,50.6944711273,48.2474882111,61.5103924513,2.36980704079,0.0,2.36980704079
 01/03  14:00:00,158.956051233,3.34885112571,4.59196540452,39.0990709341,48.2474882111,63.6602354638,3.27683807783,0.0,3.27683807783
 01/03  15:00:00,153.008608117,3.34885112571,4.35348479818,36.9221963366,48.2474882111,60.1281475517,2.18945014098,0.0,2.18945014098
 01/03  16:00:00,151.151581707,3.34885112571,3.4521500503,35.9665046742,48.2474882111,60.1281475517,2.18872673558,0.0,2.18872673558
 01/03  17:00:00,160.325095693,3.34885112571,2.67529524426,35.6249833561,48.2474882111,63.0180376616,3.27429871724,0.0,3.27429871724
 01/03  18:00:00,161.958251762,3.34885112571,1.61802519304,41.8583231295,37.5258241642,62.7947880557,1.10403321997,0.0,1.10403321997
 01/03  19:00:00,134.986710392,3.34885112571,0.17709866231,53.8259814387,26.8041601173,36.0181789539,2.34323766223,1.2393557176,1.10388194463
 01/03  20:00:00,134.404405708,3.34885112571,0.0,55.9895666256,26.8041601173,33.4493877451,5.83496446929,4.73132564326,1.10363882603
 01/03  21:00:00,130.258917075,3.34885112571,0.0,67.9265740628,16.0824960704,28.0885557216,8.39081283691,7.28727159014,1.10354124678
 01/03  22:00:00,132.783858352,3.34885112571,0.0,71.7359109448,16.0824960704,26.8041601173,13.0747869252,11.971402416,1.10338450917
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302056721,0.0,1.10302056721
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302299928,0.0,1.10302299928
 01/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301701549,0.0,1.10301701549
 01/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  05:00:00,45.3368554774,0.783701533589,0.21656821056,5.40040153361,2.68041601173,21.4433280938,0.111447527113,0.0914475271127,0.02
 01/04  06:00:00,50.434703101,0.979626916987,0.312262760102,7.5262132125,5.36083202345,21.4433280938,1.1216418651,0.0185424532582,1.10309941184
 01/04  07:00:00,203.731369269,3.34885112571,10.9334133459,147.832504586,5.36083202345,21.4433280938,1.10311858052,0.0,1.10311858052
 01/04  08:00:00,165.43203589,3.34885112571,0.0,108.375792301,16.0824960704,32.6817896323,48.6960635358,47.5923971379,1.10366639788
 01/04  09:00:00,176.524558919,3.34885112571,0.0,54.5164671011,48.2474882111,70.4033123869,47.8747383744,45.6858326156,2.18890575875
 01/04  10:00:00,152.527254774,3.34885112571,0.0,38.8677343845,48.2474882111,62.0547409583,46.0340454998,43.844602066,2.18944343378
 01/04  11:00:00,148.893571916,3.36469327636,0.0,37.1448027823,48.2474882111,60.1281475517,42.278037452,40.0884514715,2.18958598056
 01/04  12:00:00,148.006919464,3.48732092622,0.0,34.2089292746,48.2474882111,62.0547409583,35.8992744054,33.7093783654,2.18989603996
 01/04  13:00:00,150.5352457,3.53812609599,0.0,37.2307988478,48.2474882111,61.5103924513,32.7386708606,29.4619923524,3.27667850819
 01/04  14:00:00,145.182906409,3.55505029688,0.0,29.7116923432,48.2474882111,63.6602354638,30.0555557777,26.779073941,3.27648183671
 01/04  15:00:00,135.613750232,3.44119179434,0.0,23.7884825809,48.2474882111,60.1281475517,31.1952880604,29.0060636714,2.18922438901
 01/04  16:00:00,134.019849352,3.35195131257,0.0,22.2838221825,48.2474882111,60.1281475517,34.842780668,32.654018978,2.18876168997
 01/04  17:00:00,151.470382033,3.34885112571,0.0,29.4455649409,48.2474882111,63.0180376616,37.6830655974,35.4930536855,2.19001191191
 01/04  18:00:00,159.51423135,3.40507816106,0.0,40.9761008751,37.5258241642,62.7947880557,35.6942496422,33.5055918528,2.18865778944
 01/04  19:00:00,134.690548493,3.34885112571,0.0,53.7069182021,26.8041601173,36.0181789539,39.0650561956,37.9612239147,1.10383228096
 01/04  20:00:00,136.954923135,3.34885112571,0.0,58.5400840529,26.8041601173,33.4493877451,45.3688937334,44.2653381016,1.1035556318
 01/04  21:00:00,132.888473298,3.34885112571,0.0,70.5561302867,16.0824960704,28.0885557216,49.0149049293,47.9112912784,1.10361365096
 01/04  22:00:00,136.67204956,3.34885112571,0.0,75.6241021525,16.0824960704,26.8041601173,49.8003162635,48.6971079907,1.10320827282
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302393518,0.0,1.10302393518
 01/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  02:00:00,44.7117382369,0.783701533589,0.0491435193621,4.9427089843,2.68041601173,21.4433280938,1.5954450428,0.492426256878,1.10301878592
 01/05  03:00:00,47.7139301902,0.979626916987,0.0281438925857,7.76997518096,2.68041601173,21.4433280938,0.399016630745,0.379016630745,0.02
 01/05  04:00:00,47.710658031,0.783701533589,0.0,7.99077229777,2.68041601173,21.4433280938,2.39419395245,1.29110598886,1.10308796358
 01/05  05:00:00,50.8308116385,0.979626916987,0.0,10.9150005219,2.68041601173,21.4433280938,1.84052823434,1.82052823434,0.02
 01/05  06:00:00,52.6879974823,0.783701533589,0.0,10.2876957374,5.36083202345,21.4433280938,3.48576801451,2.38253730146,1.10323071305
 01/05  07:00:00,216.384328828,3.34885112571,10.1266629294,161.292214562,5.36083202345,21.4433280938,1.29503478139,0.191922796266,1.10311198512
 01/05  08:00:00,175.008574815,3.34885112571,0.0,117.952331226,16.0824960704,32.6817896323,70.6803375038,69.5766133953,1.10372410848
 01/05  09:00:00,184.123681165,3.34885112571,0.0,62.1155893469,48.2474882111,70.4033123869,66.3456625504,64.1569444148,2.18871813555
 01/05  10:00:00,158.951014289,3.34885112571,0.0,45.2914939,48.2474882111,62.0547409583,63.2735284074,61.0842760165,2.18925239087
 01/05  11:00:00,153.901363309,3.35689984834,0.0,42.1603876034,48.2474882111,60.1281475517,53.5156475124,51.3262411228,2.18940638964
 01/05  12:00:00,152.317977916,3.47153245438,0.0,38.535776198,48.2474882111,62.0547409583,44.7701284833,42.5800376457,2.19009083761
 01/05  13:00:00,153.697021063,3.54752241389,0.0,40.3831778928,48.2474882111,61.5103924513,39.6661417319,36.3897014095,3.27644032239
 01/05  14:00:00,146.900028209,3.56769556259,0.0,31.4161688777,48.2474882111,63.6602354638,32.8600896381,29.5838334128,3.27625622534
 01/05  15:00:00,136.251100333,3.46212180549,0.0,24.4049026704,48.2474882111,60.1281475517,31.2513402757,29.0619924896,2.18934778611
 01/05  16:00:00,133.120945605,3.35541957068,0.0,21.3814501777,48.2474882111,60.1281475517,33.5111126872,31.3222503623,2.18886232487
 01/05  17:00:00,149.464564314,3.35762066907,0.0,27.4309776784,48.2474882111,63.0180376616,36.322589595,34.1327219022,2.18986769283
 01/05  18:00:00,156.970181006,3.41692839415,0.0,38.4202002978,37.5258241642,62.7947880557,32.122124265,29.933395833,2.188728432
 01/05  19:00:00,132.644248402,3.34885112571,0.0,51.660618111,26.8041601173,36.0181789539,39.5789509997,38.4751740078,1.10377699189
 01/05  20:00:00,135.014320369,3.34885112571,0.0,56.5994812867,26.8041601173,33.4493877451,47.23458028,46.1310716605,1.10350861945
 01/05  21:00:00,130.692843377,3.34885112571,0.0,68.3605003652,16.0824960704,28.0885557216,54.8004542008,53.6968893266,1.10356487413
 01/05  22:00:00,135.806359278,3.34885112571,0.0,74.758411871,16.0824960704,26.8041601173,62.9838734604,61.8806934327,1.10318002775
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302389981,0.0,1.10302389981
 01/06  01:00:00,40.3215975781,0.195925383397,0.0,1.18948799505,2.68041601173,21.4433280938,0.513967800571,0.493967800571,0.02
 01/06  02:00:00,46.7163428234,0.979626916987,0.0,6.80053170677,2.68041601173,21.4433280938,2.07147272108,0.968451480991,1.10302124008
 01/06  03:00:00,46.9299236148,0.783701533589,0.0,7.21003788161,2.68041601173,21.4433280938,1.86374685266,1.84374685266,0.02
 01/06  04:00:00,50.2206301125,0.979626916987,0.0,10.3048189958,2.68041601173,21.4433280938,3.8131202204,2.71003725,1.10308297039
 01/06  05:00:00,49.8071878215,0.783701533589,0.0,10.0873020883,2.68041601173,21.4433280938,3.40944058563,3.38944058563,0.02
 01/06  06:00:00,55.7645375264,0.979626916987,0.0,13.1683103981,5.36083202345,21.4433280938,5.51976566013,4.41653582508,1.10322983505
 01/06  07:00:00,219.702507589,3.34885112571,9.71211669241,165.02493956,5.36083202345,21.4433280938,0.419272241349,0.399272241349,0.02
 01/06  08:00:00,178.161436718,3.34885112571,0.0,121.105193129,16.0824960704,32.6817896323,80.1052770316,77.9182476255,2.18702940601
 01/06  09:00:00,184.739323184,3.34885112571,0.0,62.7312313658,48.2474882111,70.4033123869,62.501985201,61.3973855511,1.10459964988
 01/06  10:00:00,158.222969549,3.34885112571,0.0,44.56344916,48.2474882111,62.0547409583,52.0035231876,48.7295594926,3.27396369503
 01/06  11:00:00,152.844671743,3.35955265115,0.0,41.1010432354,48.2474882111,60.1281475517,44.6367197223,42.4474063889,2.18931333342
 01/06  12:00:00,150.763963042,3.40194955209,0.0,37.0513442266,48.2474882111,62.0547409583,41.8027604824,39.6126073542,2.19015312818
 01/06  13:00:00,152.42530618,3.34885112571,0.0,39.3101342979,48.2474882111,61.5103924513,40.2243590162,36.9477214711,3.2766375451
 01/06  14:00:00,149.289298697,3.34885112571,0.0,34.0242838024,48.2474882111,63.6602354638,34.5317736711,31.2556179856,3.27615568559
 01/06  15:00:00,148.827338684,3.34885112571,0.0,37.0944117013,48.2474882111,60.1281475517,30.991034698,28.8018519595,2.1891827385
 01/06  16:00:00,147.653162188,3.34885112571,0.0,35.920235205,48.2474882111,60.1281475517,24.8939792921,22.7051722503,2.18880704175
 01/06  17:00:00,159.14401904,3.34885112571,0.0,37.1192019477,48.2474882111,63.0180376616,23.335402763,21.1454124606,2.18999030237
 01/06  18:00:00,163.559348122,3.38416024572,0.0,45.0421355627,37.5258241642,62.7947880557,25.1068405101,22.9183533181,2.18848719202
 01/06  19:00:00,136.025343298,3.34885112571,0.0,55.0417130071,26.8041601173,36.0181789539,26.5668312809,25.4630738263,1.10375745454
 01/06  20:00:00,135.267517036,3.34885112571,0.0,56.8526779537,26.8041601173,33.4493877451,24.4377746636,23.3342824475,1.10349221608
 01/06  21:00:00,129.973499841,3.34885112571,0.0,67.6411568295,16.0824960704,28.0885557216,26.5022976003,25.3987489904,1.10354860986
 01/06  22:00:00,133.161793943,3.34885112571,0.0,72.1138465353,16.0824960704,26.8041601173,29.2068663165,28.1036832428,1.10318307373
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302345749,0.0,1.10302345749
 01/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301717839,0.0,1.10301717839
 01/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302242016,0.0,1.10302242016
 01/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316479717,0.0,1.10316479717
 01/07  07:00:00,187.18362107,3.34885112571,11.4110712763,130.807098457,5.36083202345,21.4433280938,0.0894658615994,0.0694658615994,0.02
 01/07  08:00:00,141.024185565,3.34885112571,0.0,100.790485144,5.36083202345,26.5809105114,26.1768925407,25.0736736708,1.1032188699
 01/07  09:00:00,128.640918114,3.34885112571,0.0,67.1799220446,26.8041601173,31.2995447326,24.2950119072,23.1915708301,1.1034410771
 01/07  10:00:00,113.997134628,3.34885112571,0.0,50.2884462507,26.8041601173,33.5472370403,23.14644266,22.0427154917,1.10372716826
 01/07  11:00:00,111.140408018,3.34885112571,0.0,48.3950163434,26.8041601173,32.583940337,23.1827727,20.9953600435,2.18741265652
 01/07  12:00:00,111.640112679,3.41096018512,0.0,46.5849196376,26.8041601173,34.8316326447,23.0926329813,21.9886841976,1.10394878378
 01/07  13:00:00,109.137316945,3.48605887817,0.0,45.2914208154,26.8041601173,33.5472370403,23.4392008987,22.3355004891,1.10370040959
 01/07  14:00:00,104.343333316,3.44899753051,0.0,43.1032897423,26.8041601173,30.9784458315,24.2910021941,23.187342603,1.10365959108
 01/07  15:00:00,84.1995086079,3.3510662515,0.0,51.4670509362,8.04124803518,21.3317032909,30.3494724318,29.24590079,1.10357164183
 01/07  16:00:00,84.4595188004,3.34885112571,0.0,53.013671859,8.04124803518,20.0473076865,32.6138506897,31.5104153807,1.10343530903
 01/07  17:00:00,106.979313645,3.34885112571,0.0,67.810367802,8.04124803518,20.3684065876,37.208258109,36.1047598329,1.10349827604
 01/07  18:00:00,121.826241253,3.34885112571,0.0,82.9754445445,2.68041601173,18.0090894769,42.5104731096,41.407362219,1.10311089055
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031264294,0.0,1.1031264294
 01/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316624548,0.0,1.10316624548
 01/07  23:00:00,40.8362789555,0.979626916987,0.159834803538,6.12146505883,2.68041601173,16.0824960704,1.35132778285,0.248241127409,1.10308665544
 01/07  24:00:00,40.3788693224,0.783701533589,0.0822495420114,5.93756607059,2.68041601173,16.0824960704,0.189400480097,0.169400480097,0.02
 01/08  01:00:00,43.7976379995,0.979626916987,0.0,9.2426589063,2.68041601173,16.0824960704,1.91644112584,0.81346563851,1.10297548733
 01/08  02:00:00,42.5535705097,0.783701533589,0.0,8.19451679994,2.68041601173,16.0824960704,0.984679649948,0.964679649948,0.02
 01/08  03:00:00,46.4301254766,0.979626916987,0.0,11.8751463834,2.68041601173,16.0824960704,2.25336337754,2.23336337754,0.02
 01/08  04:00:00,44.405653393,0.783701533589,0.0,10.0465996832,2.68041601173,16.0824960704,3.21816563703,2.11513476131,1.10303087571
 01/08  05:00:00,53.5047332492,1.50478254374,1.58424161167,16.8403569176,2.68041601173,16.0824960704,3.49047582104,3.47047582104,0.02
 01/08  06:00:00,59.4205329912,2.17434712051,4.26993911398,19.4008945805,2.68041601173,16.0824960704,4.02414159784,2.92096023932,1.10318135851
 01/08  07:00:00,68.4387615118,2.79070927143,5.3557929664,26.7169070978,2.68041601173,16.0824960704,4.26970307795,4.24970307795,0.02
 01/08  08:00:00,49.2790656582,2.05790652724,3.64799424944,19.8671460386,2.68041601173,16.0824960704,4.45305061062,3.35007517274,1.10297543788
 01/08  09:00:00,39.7282888817,1.9174048219,2.5171738031,16.5223580805,2.68041601173,16.0824960704,4.59588800766,4.57588800766,0.02
 01/08  10:00:00,26.3553121241,0.783701533589,0.0,6.80025841427,2.68041601173,16.0824960704,4.09863628369,2.99560679543,1.10302948826
 01/08  11:00:00,30.2328546928,0.979626916987,0.0,10.4818755996,2.68041601173,16.0824960704,3.32222021222,3.30222021222,0.02
 01/08  12:00:00,28.4478431831,0.783701533589,0.0,8.89278947334,2.68041601173,16.0824960704,2.05265934277,2.03265934277,0.02
 01/08  13:00:00,32.2496243024,0.979626916987,0.0,12.4986452092,2.68041601173,16.0824960704,3.52395409849,2.42088575446,1.10306834404
 01/08  14:00:00,34.4807673607,1.34636827654,1.46917638908,12.8938705189,2.68041601173,16.0824960704,2.53965577492,1.43637561761,1.10328015731
 01/08  15:00:00,41.54704256,1.8798937057,2.25209404873,18.6437026293,2.68041601173,16.0824960704,1.8680699481,1.8480699481,0.02
 01/08  16:00:00,37.8713119906,1.53392385752,1.82787657376,15.7381593831,2.68041601173,16.0824960704,2.28888049684,1.18590455466,1.10297594218
 01/08  17:00:00,52.368793974,1.9174048219,2.22551048806,22.0525264878,2.68041601173,16.0824960704,1.88288595129,1.86288595129,0.02
 01/08  18:00:00,54.6286751538,1.53392385752,1.74281378753,17.7765853326,2.68041601173,16.0824960704,1.29905701007,1.27905701007,0.02
 01/08  19:00:00,60.58776179,1.9174048219,2.13578803526,22.9592167566,2.68041601173,16.0824960704,2.79411922239,1.6910844103,1.10303481209
 01/08  20:00:00,54.2702253706,1.53392385752,1.6872080102,17.4737413267,2.68041601173,16.0824960704,0.980662302991,0.960662302991,0.02
 01/08  21:00:00,59.7402541634,1.9174048219,2.07613456328,22.171362602,2.68041601173,16.0824960704,2.35682907771,1.25385303637,1.10297604134
 01/08  22:00:00,54.0765970763,1.53392385752,1.63969949241,17.3276215502,2.68041601173,16.0824960704,0.798063949828,0.778063949828,0.02
 01/08  23:00:00,59.7396007475,1.9174048219,2.01865703171,22.2281867177,2.68041601173,16.0824960704,2.01626869525,0.913291109485,1.10297758577
 01/08  24:00:00,53.1605338426,1.53392385752,1.60666334658,16.4445944623,2.68041601173,16.0824960704,0.270690322178,0.250690322178,0.02
 01/09  01:00:00,61.3795398798,1.82362703141,1.82481402552,18.7949146233,2.68041601173,21.4433280938,1.45892780123,0.355844235804,1.10308356543
 01/09  02:00:00,55.6875481134,1.39325717178,1.35232853887,14.0057782031,2.68041601173,21.4433280938,0.162065287118,0.142065287118,0.02
 01/09  03:00:00,57.8750054998,1.54229365993,1.31667890633,16.0798487339,2.68041601173,21.4433280938,1.29129875824,0.188217809766,1.10308094848
 01/09  04:00:00,49.808285928,0.783701533589,0.203846910803,9.88455328392,2.68041601173,21.4433280938,0.0689863348247,0.0489863348247,0.02
 01/09  05:00:00,58.2026611768,1.58918255518,1.4572879364,16.2200064856,2.68041601173,21.4433280938,1.16702983928,0.0639653232363,1.10306451605
 01/09  06:00:00,60.1743776795,1.62770164801,1.91629187532,15.0137839448,5.36083202345,21.4433280938,0.0717464948264,0.0517464948264,0.02
 01/09  07:00:00,256.034544322,3.34885112571,8.90410677091,202.164986214,5.36083202345,21.4433280938,1.12881233939,0.0256523140804,1.10316002531
 01/09  08:00:00,210.728612053,3.34885112571,0.0,153.672368464,16.0824960704,32.6817896323,21.5302253693,20.4264661153,1.10375925401
 01/09  09:00:00,219.64654364,3.34885112571,0.0,97.638451822,48.2474882111,70.4033123869,13.2409393354,11.0517814398,2.18915789562
 01/09  10:00:00,191.799914674,3.34885112571,1.7287851206,76.4116091639,48.2474882111,62.0547409583,2.74795116729,0.55869645824,2.18925470905
 01/09  11:00:00,175.382764234,3.34885112571,5.3289701183,58.3208671335,48.2474882111,60.1281475517,2.18926999194,0.0,2.18926999194
 01/09  12:00:00,172.547521496,3.34885112571,6.37301680442,52.5149843024,48.2474882111,62.0547409583,3.27519414085,0.0,3.27519414085
 01/09  13:00:00,179.008412001,3.34885112571,6.70087949757,59.1923606209,48.2474882111,61.5103924513,3.27619263014,0.0,3.27619263014
 01/09  14:00:00,168.487407277,3.34885112571,7.82471509684,45.3976772855,48.2474882111,63.6602354638,2.19094477592,0.0,2.19094477592
 01/09  15:00:00,161.713832797,3.34885112571,8.73773620137,41.2431696125,48.2474882111,60.1281475517,2.18940986689,0.0,2.18940986689
 01/09  16:00:00,159.391896255,3.34885112571,7.03526703185,40.623702241,48.2474882111,60.1281475517,2.18896482609,0.0,2.18896482609
 01/09  17:00:00,167.604106805,3.34885112571,4.04421787678,41.5350718355,48.2474882111,63.0180376616,3.27473794107,0.0,3.27473794107
 01/09  18:00:00,169.341618759,3.34885112571,0.710295980486,50.1494193384,37.5258241642,62.7947880557,2.51085738436,1.40686667936,1.103990705
 01/09  19:00:00,144.109681533,3.34885112571,0.0,63.1260512424,26.8041601173,36.0181789539,11.5127551864,9.32500257104,2.1877526154
 01/09  20:00:00,145.378683402,3.34885112571,0.0,66.9638443199,26.8041601173,33.4493877451,14.7351554404,13.6316404798,1.10351496059
 01/09  21:00:00,141.078655247,3.34885112571,0.0,78.746312235,16.0824960704,28.0885557216,18.3112079107,17.207557803,1.10365010769
 01/09  22:00:00,142.509023449,3.34885112571,0.0,81.4610760412,16.0824960704,26.8041601173,16.9798592108,16.9598592108,0.02
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307129233,0.0,1.10307129233
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302307716,0.0,1.10302307716
 01/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302594312,0.0,1.10302594312
 01/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  05:00:00,43.3935848311,0.587776150192,0.227328323356,3.64229615787,2.68041601173,21.4433280938,1.15822455378,0.0552017052976,1.10302284848
 01/10  06:00:00,48.1032540817,0.783701533589,0.263820119697,5.439132217,5.36083202345,21.4433280938,0.0655980309779,0.0455980309779,0.02
 01/10  07:00:00,204.467614157,3.34885112571,10.7857615212,148.716401299,5.36083202345,21.4433280938,1.10317262991,0.0,1.10317262991
 01/10  08:00:00,165.544045837,3.34885112571,0.0,108.487802248,16.0824960704,32.6817896323,40.0931393503,38.9894325749,1.10370677537
 01/10  09:00:00,174.261273828,3.34885112571,0.0,52.2531820099,48.2474882111,70.4033123869,35.4728221707,33.2838810076,2.18894116309
 01/10  10:00:00,149.573617217,3.34885112571,0.0,35.9140968276,48.2474882111,62.0547409583,28.1115119519,25.9221780268,2.18933392506
 01/10  11:00:00,144.773566558,3.38579600817,0.0,33.0036946931,48.2474882111,60.1281475517,18.8326029178,16.6430873442,2.18951557363
 01/10  12:00:00,143.263845478,3.56852407171,0.0542717532112,29.3303803901,48.2474882111,62.0547409583,9.42165150595,6.14662254253,3.27502896342
 01/10  13:00:00,146.052429317,3.67588947419,0.196130033499,32.4140890524,48.2474882111,61.5103924513,6.01502866031,2.73846769015,3.27656097016
 01/10  14:00:00,140.589424765,3.68625810249,0.107659791319,24.879343102,48.2474882111,63.6602354638,6.47149618111,3.19537265999,3.27612352112
 01/10  15:00:00,131.06446849,3.50909798002,0.0,19.1712946528,48.2474882111,60.1281475517,10.6415871202,8.45272132071,2.18886579952
 01/10  16:00:00,128.809107944,3.36914273856,0.0,17.0558893484,48.2474882111,60.1281475517,15.2186258633,14.1143154915,1.1043103718
 01/10  17:00:00,145.441647033,3.34885112571,0.0,23.416829941,48.2474882111,63.0180376616,23.4632318848,20.1883475758,3.27488430901
 01/10  18:00:00,154.305993834,3.39996000534,0.0,35.7729815145,37.5258241642,62.7947880557,28.6646552078,27.5605397286,1.10411547927
 01/10  19:00:00,131.622571072,3.34885112571,0.0,50.6389407811,26.8041601173,36.0181789539,40.8196585579,38.6318119305,2.18784662742
 01/10  20:00:00,134.334888841,3.34885112571,0.0,55.9200497593,26.8041601173,33.4493877451,45.7734268861,44.669913856,1.10351303013
 01/10  21:00:00,130.553059999,3.34885112571,0.0,68.2207169871,16.0824960704,28.0885557216,51.498640616,50.3950027863,1.10363782976
 01/10  22:00:00,133.816962607,3.34885112571,0.0,72.7690151995,16.0824960704,26.8041601173,47.573387194,47.553387194,0.02
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032080113,0.0,1.1032080113
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302346373,0.0,1.10302346373
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  03:00:00,41.5756346998,0.391850766795,0.0223872690272,2.22521246428,2.68041601173,21.4433280938,1.38088030106,0.277853914916,1.10302638614
 01/11  04:00:00,44.5624185857,0.783701533589,0.10918268764,4.7333501648,2.68041601173,21.4433280938,0.152560543171,0.132560543171,0.02
 01/11  05:00:00,47.0403214813,0.979626916987,0.0793310005496,7.04517936408,2.68041601173,21.4433280938,1.42814791424,0.325123697615,1.10302421662
 01/11  06:00:00,48.8245633698,0.783701533589,0.0471059726423,6.37715565219,5.36083202345,21.4433280938,0.24112216521,0.22112216521,0.02
 01/11  07:00:00,201.972670025,3.34885112571,10.7342949966,146.272923692,5.36083202345,21.4433280938,1.25633571748,0.153118655377,1.1032170621
 01/11  08:00:00,165.713759582,3.34885112571,0.0,108.657515993,16.0824960704,32.6817896323,60.1143853144,59.0107042395,1.10368107489
 01/11  09:00:00,177.824574759,3.34885112571,0.0,55.8164829414,48.2474882111,70.4033123869,57.1564933086,54.967456562,2.18903674666
 01/11  10:00:00,153.910564478,3.34885112571,0.0,40.2510440888,48.2474882111,62.0547409583,52.0443145682,49.8548462194,2.18946834878
 01/11  11:00:00,149.543402391,3.34885112571,0.0,37.8104754086,48.2474882111,60.1281475517,48.5722065583,46.38304074,2.18916581835
 01/11  12:00:00,149.184119446,3.34885112571,0.0,35.5245990571,48.2474882111,62.0547409583,48.5173351928,45.2422125295,3.27512266334
 01/11  13:00:00,152.038138243,3.37138051663,0.0,38.9004369696,48.2474882111,61.5103924513,46.9555687042,43.6785301263,3.27703857793
 01/11  14:00:00,147.104395253,3.45732783747,0.0,31.7309036469,48.2474882111,63.6602354638,43.6699259232,40.3933171297,3.2766087935
 01/11  15:00:00,137.591723041,3.42106896993,0.0,25.7865782145,48.2474882111,60.1281475517,42.6373645591,40.44836701,2.18899754904
 01/11  16:00:00,134.366162089,3.35173248365,0.0,22.6303537482,48.2474882111,60.1281475517,44.0626942868,41.8738095586,2.18888472815
 01/11  17:00:00,148.209100575,3.36049587356,0.0,28.639972068,48.2474882111,63.0180376616,46.7773957109,44.5872373751,2.19015833577
 01/11  18:00:00,162.554685824,3.41820327642,0.0,44.0034302337,37.5258241642,62.7947880557,51.534920762,49.3467258374,2.1881949245
 01/11  19:00:00,139.165539058,3.34885112571,0.0,58.1819087668,26.8041601173,36.0181789539,56.6771018767,55.5733608622,1.10374101441
 01/11  20:00:00,140.778860179,3.34885112571,0.0,62.3640210966,26.8041601173,33.4493877451,57.9845134622,56.88097614,1.10353732218
 01/11  21:00:00,135.224676353,3.34885112571,0.0,72.8923333412,16.0824960704,28.0885557216,59.5835494273,58.4798962387,1.10365318865
 01/11  22:00:00,137.875992805,3.34885112571,0.0,76.8280453974,16.0824960704,26.8041601173,60.4246827699,59.3215037255,1.10317904447
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302637572,0.0,1.10302637572
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302386384,0.0,1.10302386384
 01/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302678155,0.0,1.10302678155
 01/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317203807,0.0,1.10317203807
 01/12  07:00:00,174.288721272,3.34885112571,11.7168672241,117.606402711,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  08:00:00,144.372747953,3.34885112571,0.25960920576,87.0568951583,16.0824960704,32.6817896323,3.8035785402,2.69992578331,1.10365275689
 01/12  09:00:00,169.153054066,3.34885112571,1.2710843207,45.8738779274,48.2474882111,70.4033123869,2.41589861285,0.22718961874,2.18870899411
 01/12  10:00:00,153.009535605,3.34885112571,2.11447610523,37.2355391101,48.2474882111,62.0547409583,2.18934969459,0.0,2.18934969459
 01/12  11:00:00,140.826600025,3.34885112571,2.95934449859,26.1343285436,48.2474882111,60.1281475517,3.27412265197,0.0,3.27412265197
 01/12  12:00:00,140.122022222,3.34885112571,4.14655268007,22.3159491532,48.2474882111,62.0547409583,2.19040440086,0.0,2.19040440086
 01/12  13:00:00,142.290675968,3.37710602829,4.89746750498,24.2497816782,48.2474882111,61.5103924513,3.27633587484,0.0,3.27633587484
 01/12  14:00:00,137.390350602,3.48255115998,6.11464070779,15.8769949651,48.2474882111,63.6602354638,3.27619678472,0.0,3.27619678472
 01/12  15:00:00,129.620117213,3.37406444373,6.20334788981,11.6586290225,48.2474882111,60.1281475517,2.18910597408,0.0,2.18910597408
 01/12  16:00:00,127.820568424,3.3493364219,6.35124906699,9.73590707842,48.2474882111,60.1281475517,2.18875936453,0.0,2.18875936453
 01/12  17:00:00,138.187994638,3.37142703415,5.4887889759,13.1191459949,48.2474882111,63.0180376616,2.18998028286,0.0,2.18998028286
 01/12  18:00:00,144.496757437,3.43473621628,3.67888448394,22.2500844232,37.5258241642,62.7947880557,2.18847573895,0.0,2.18847573895
 01/12  19:00:00,116.677847189,3.34885112571,1.94020739021,33.7540095076,26.8041601173,36.0181789539,1.10376705527,0.0,1.10376705527
 01/12  20:00:00,117.210564282,3.34885112571,0.538616918945,38.2571082807,26.8041601173,33.4493877451,1.79565343453,0.692148967701,1.10350446683
 01/12  21:00:00,109.124546748,3.34885112571,0.0607300290684,46.7314737066,16.0824960704,28.0885557216,2.87867592277,1.77510892125,1.10356700152
 01/12  22:00:00,112.063651865,3.34885112571,0.62566791057,50.390036547,16.0824960704,26.8041601173,1.18126494177,0.0780808589313,1.10318408284
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301825512,0.0,1.10301825512
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030249165,0.0,1.1030249165
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302717029,0.0,1.10302717029
 01/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318332647,0.0,1.10318332647
 01/13  07:00:00,146.748518146,3.34885112571,13.3950898997,88.387976909,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  08:00:00,127.101053835,3.34885112571,1.12265051529,68.9221597305,16.0824960704,32.6817896323,2.5465994787,0.359416177267,2.18718330143
 01/13  09:00:00,163.529636892,3.34885112571,2.45571247513,39.0658325991,48.2474882111,70.4033123869,2.18874670893,0.0,2.18874670893
 01/13  10:00:00,149.50421648,3.34885112571,3.51951754616,32.3251785446,48.2474882111,62.0547409583,2.18915861964,0.0,2.18915861964
 01/13  11:00:00,142.978996242,3.34885112571,4.76149920342,26.4845700556,48.2474882111,60.1281475517,2.18952658875,0.0,2.18952658875
 01/13  12:00:00,142.746948261,3.34885112571,5.30272493199,23.7847029394,48.2474882111,62.0547409583,2.19026153669,0.0,2.19026153669
 01/13  13:00:00,147.286558964,3.34885112571,6.07738854367,28.0939985385,48.2474882111,61.5103924513,3.27679169728,0.0,3.27679169728
 01/13  14:00:00,142.687428942,3.34885112571,7.30423736297,20.1181766844,48.2474882111,63.6602354638,3.27670011704,0.0,3.27670011704
 01/13  15:00:00,136.830704597,3.34885112571,5.34750220104,19.7502754135,48.2474882111,60.1281475517,2.18939805152,0.0,2.18939805152
 01/13  16:00:00,135.743123597,3.34885112571,1.06713787675,22.9430587377,48.2474882111,60.1281475517,3.23991253237,1.0512011069,2.18871142547
 01/13  17:00:00,147.933339207,3.34885112571,0.0,28.3758554481,48.2474882111,63.0180376616,10.6744570428,7.4000648956,3.27439214717
 01/13  18:00:00,153.988366103,3.41395009677,0.0,35.4413636926,37.5258241642,62.7947880557,12.7848596108,11.6807831541,1.10407645664
 01/13  19:00:00,126.906247735,3.34885112571,0.0,45.9226174442,26.8041601173,36.0181789539,21.9366961156,20.8328347449,1.10386137074
 01/13  20:00:00,127.412547308,3.34885112571,0.0,48.9977082254,26.8041601173,33.4493877451,25.2677254108,24.1640331586,1.10369225223
 01/13  21:00:00,120.471968655,3.34885112571,0.0,58.1396256428,16.0824960704,28.0885557216,30.9685609423,28.7813875629,2.18717337936
 01/13  22:00:00,125.154656105,3.34885112571,0.0,64.1067086973,16.0824960704,26.8041601173,34.8589633598,34.8389633598,0.02
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305887953,0.0,1.10305887953
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301888868,0.0,1.10301888868
 01/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  03:00:00,41.8497336859,0.979626916987,0.119223238387,7.17553135438,2.68041601173,16.0824960704,1.4692773605,0.366191782461,1.10308557804
 01/14  04:00:00,41.3594860196,0.783701533589,0.0315585451684,6.96887376463,2.68041601173,16.0824960704,0.286131620142,0.266131620142,0.02
 01/14  05:00:00,45.244156314,0.979626916987,0.0,10.6891772209,2.68041601173,16.0824960704,2.4707512443,1.36772173762,1.10302950668
 01/14  06:00:00,43.6854030042,0.783701533589,0.0,9.32634929445,2.68041601173,16.0824960704,1.36624552134,1.34624552134,0.02
 01/14  07:00:00,212.538725702,3.34885112571,10.5121376129,157.061136752,5.36083202345,21.4433280938,1.44550012306,0.342366067205,1.10313405586
 01/14  08:00:00,166.27683591,3.34885112571,0.0,126.043135489,5.36083202345,26.5809105114,76.6508744943,75.547571423,1.1033030713
 01/14  09:00:00,167.124559056,3.34885112571,0.0,105.663562986,26.8041601173,31.2995447326,73.1220087164,73.1020087164,0.02
 01/14  10:00:00,161.546548662,3.34885112571,0.0,97.8378602846,26.8041601173,33.5472370403,71.4258200299,69.2383366894,2.18748334054
 01/14  11:00:00,157.254173594,3.34885112571,0.0,94.50878192,26.8041601173,32.583940337,67.7727164243,66.6690476359,1.10366878839
 01/14  12:00:00,155.070600841,3.34885112571,0.0,90.0775168593,26.8041601173,34.8316326447,67.4773607936,66.3734641837,1.10389660992
 01/14  13:00:00,149.767492918,3.34885112571,0.0,86.0588045401,26.8041601173,33.5472370403,68.3008174038,66.11335002,2.18746738379
 01/14  14:00:00,149.092767225,3.34885112571,0.0,87.9528700563,26.8041601173,30.9784458315,66.996940262,65.8932839293,1.10365633264
 01/14  15:00:00,136.702546293,3.34885112571,0.0,103.972303747,8.04124803518,21.3317032909,68.0317744376,66.9282770128,1.10349742479
 01/14  16:00:00,138.381229833,3.34885112571,0.0,106.935382891,8.04124803518,20.0473076865,68.5341722783,67.4307362458,1.10343603249
 01/14  17:00:00,145.042743732,3.34885112571,0.0,108.341131222,8.04124803518,20.3684065876,65.8587137746,64.7552769677,1.10343680689
 01/14  18:00:00,151.873479752,3.34885112571,0.0,113.022683044,2.68041601173,18.0090894769,63.1413884338,63.1213884338,0.02
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317003457,0.0,1.10317003457
 01/14  20:00:00,36.8890529857,0.391850766795,0.0543698468209,2.86748019592,2.68041601173,16.0824960704,0.174612199255,0.154612199255,0.02
 01/14  21:00:00,40.8562352148,0.783701533589,0.110411783863,6.38676972119,2.68041601173,16.0824960704,1.23532837895,0.132135916415,1.10319246253
 01/14  22:00:00,44.2121770901,0.979626916987,0.0114559257222,9.64574207122,2.68041601173,16.0824960704,1.72096926623,0.617748050432,1.1032212158
 01/14  23:00:00,42.4709560182,0.783701533589,0.0,8.11190230837,2.68041601173,16.0824960704,0.504679352693,0.484679352693,0.02
 01/14  24:00:00,45.4202544064,0.979626916987,0.0,10.8652753132,2.68041601173,16.0824960704,2.22120892958,1.1181828329,1.10302609669
 01/15  01:00:00,42.8494883327,0.783701533589,0.0,8.49043462287,2.68041601173,16.0824960704,0.69488221009,0.67488221009,0.02
 01/15  02:00:00,45.556820278,0.979626916987,0.0,11.0018411848,2.68041601173,16.0824960704,1.00799786107,0.987997861073,0.02
 01/15  03:00:00,42.8666696769,0.783701533589,0.0,8.50761596712,2.68041601173,16.0824960704,1.51167946946,0.408643848439,1.10303562102
 01/15  04:00:00,45.6205488919,0.979626916987,0.0,11.0655697987,2.68041601173,16.0824960704,0.646189018264,0.626189018264,0.02
 01/15  05:00:00,42.6461054259,0.783701533589,0.0,8.28705171607,2.68041601173,16.0824960704,1.36341170866,0.260432779489,1.10297892917
 01/15  06:00:00,45.3621858984,0.979626916987,0.0265180136821,10.7806887916,2.68041601173,16.0824960704,0.439005904388,0.419005904388,0.02
 01/15  07:00:00,42.9680322179,0.783701533589,0.0444018676577,8.56457664042,2.68041601173,16.0824960704,1.30416280824,0.201184093984,1.10297871425
 01/15  08:00:00,35.842795671,0.979626916987,0.0526641762006,11.104485735,2.68041601173,16.0824960704,0.381380559925,0.361380559925,0.02
 01/15  09:00:00,26.6190741775,0.783701533589,0.186667110018,6.87735335774,2.68041601173,16.0824960704,1.16391199601,0.0608900106751,1.10302198534
 01/15  10:00:00,25.0710312839,0.783701533589,0.380457390652,5.13552018347,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  11:00:00,21.5520077239,0.391850766795,0.28191303125,2.10689174969,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307255159,0.0,1.10307255159
 01/15  13:00:00,20.3802390018,0.195925383397,0.0986411994575,1.31432024273,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  14:00:00,25.2447334377,0.783701533589,0.552994742572,5.13668498532,2.68041601173,16.0824960704,1.1031557681,0.0,1.1031557681
 01/15  15:00:00,25.8529375471,0.783701533589,0.544913713563,5.75297012377,2.68041601173,16.0824960704,1.1030817378,0.0,1.1030817378
 01/15  16:00:00,28.0954017813,0.979626916987,0.599348508948,7.74507417913,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  17:00:00,31.4269159134,0.783701533589,0.496315066678,6.4408804703,2.68041601173,16.0824960704,1.10302662061,0.0,1.10302662061
 01/15  18:00:00,44.2782442617,0.979626916987,0.506688564272,9.21657660426,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  19:00:00,42.4963975023,0.783701533589,0.347532599442,7.78981119307,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  20:00:00,46.030106795,0.979626916987,0.249807310685,11.2253203912,2.68041601173,16.0824960704,1.10297891184,0.0,1.10297891184
 01/15  21:00:00,50.8100585837,1.49641274132,1.83188457862,13.9064090875,2.68041601173,16.0824960704,0.0768716506139,0.0568716506139,0.02
 01/15  22:00:00,57.5213937834,1.9174048219,2.22583329449,19.8028034908,2.68041601173,16.0824960704,1.32337766728,0.22020945085,1.10316821643
 01/15  23:00:00,54.8053743647,1.53392385752,1.67990339123,18.0161949397,2.68041601173,16.0824960704,0.25591560812,0.23591560812,0.02
 01/15  24:00:00,62.3919584249,1.9174048219,2.02722392313,24.8719775036,2.68041601173,16.0824960704,2.21524122698,1.11220493168,1.1030362953
 01/16  01:00:00,58.0611153122,1.53392385752,1.57132471534,21.3805145631,2.68041601173,16.0824960704,1.09702424584,1.07702424584,0.02
 01/16  02:00:00,70.3197825507,2.44138749162,3.33596777888,30.967075104,2.68041601173,16.0824960704,3.27539140405,2.17236615487,1.10302524917
 01/16  03:00:00,69.2929475455,2.36356308457,3.62848623597,29.7255460487,2.68041601173,16.0824960704,2.01792981234,1.99792981234,0.02
 01/16  04:00:00,76.5113861536,2.61604838152,3.59865034703,36.7213352489,2.68041601173,16.0824960704,3.39444395938,3.37444395938,0.02
 01/16  05:00:00,73.1885925595,2.40722830705,3.58452228395,33.6214897923,2.68041601173,16.0824960704,3.76795273919,2.66501165592,1.10294108327
 01/16  06:00:00,79.9509779439,2.61604838152,3.4544460596,40.3051313266,2.68041601173,16.0824960704,4.05924808193,4.03924808193,0.02
 01/16  07:00:00,75.9172681841,2.40722830705,3.4454872437,36.4892004572,2.68041601173,16.0824960704,4.25760231323,3.15454229107,1.10306002217
 01/16  08:00:00,71.9641768169,2.61604838152,3.33098743724,42.3111221553,2.68041601173,16.0824960704,4.54756803539,4.52756803539,0.02
 01/16  09:00:00,57.0609588423,2.40722830705,3.35799418544,32.5243841736,2.68041601173,16.0824960704,4.42600219117,3.32296970232,1.10303248885
 01/16  10:00:00,47.4932100043,2.09206571181,2.11770561044,24.5120865059,2.68041601173,16.0824960704,3.7809262288,3.7609262288,0.02
 01/16  11:00:00,41.2574331138,1.53392385752,1.38753734012,19.56461974,2.68041601173,16.0824960704,3.18091707244,2.07789468169,1.10302239075
