Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  12:00:00,42.1981651434,1.9174048219,1.77693143416,19.7324767112,2.68041601173,16.0824960704,2.12624331091,2.10624331091,0.02
 01/16  13:00:00,34.0163563132,1.34636827654,1.08497441322,12.8136614472,2.68041601173,16.0824960704,1.65094434945,0.547819943906,1.10312440555
 01/16  14:00:00,30.4984205079,0.979626916987,0.112322890993,10.6351185237,2.68041601173,16.0824960704,0.325611064538,0.305611064538,0.02
 01/16  15:00:00,25.8621744894,0.783701533589,0.341043239325,5.96607754029,2.68041601173,16.0824960704,1.10313448596,0.0,1.10313448596
 01/16  16:00:00,26.1641765776,0.979626916987,0.667144615581,5.7460528688,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  17:00:00,29.9938395631,0.783701533589,0.611513603527,4.89260558313,2.68041601173,16.0824960704,1.10301711789,0.0,1.10301711789
 01/16  18:00:00,48.3596728458,1.54229365993,1.84176772426,11.4002592854,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  19:00:00,49.0916267141,1.53392385752,2.01331615979,11.9690345206,2.68041601173,16.0824960704,1.10303275156,0.0,1.10303275156
 01/16  20:00:00,54.657249282,1.9174048219,2.33518088831,16.8293113956,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  21:00:00,51.4850521875,1.53392385752,1.80152465839,14.5742514954,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  22:00:00,56.5699671861,1.9174048219,2.14944335309,18.9277668349,2.68041601173,16.0824960704,1.1031515596,0.0,1.1031515596
 01/16  23:00:00,51.7840931008,1.53392385752,1.74892834639,14.9258887207,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  24:00:00,55.9259431475,1.9174048219,2.18033019409,18.2528559553,2.68041601173,16.0824960704,1.10303032754,0.0,1.10303032754
 01/17  01:00:00,53.8325450509,1.29947938129,1.2973086783,12.2995727917,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  02:00:00,59.9781468571,1.87051592665,2.04481546454,17.1266312662,2.68041601173,21.4433280938,1.10307132227,0.0,1.10307132227
 01/17  03:00:00,55.46846151,1.44014606703,1.53150278835,13.560628455,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  04:00:00,60.3828824029,1.87051592665,2.03033642123,17.5458458554,2.68041601173,21.4433280938,1.10307149612,0.0,1.10307149612
 01/17  05:00:00,56.5048868955,1.48703496227,1.60031947866,14.481348255,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  06:00:00,64.5567079047,1.9174048219,2.08905576362,18.9336471078,5.36083202345,21.4433280938,1.10320551176,0.0,1.10320551176
 01/17  07:00:00,262.555449479,3.34885112571,8.51216227429,209.077835868,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/17  08:00:00,212.325899544,3.34885112571,0.0,155.269655954,16.0824960704,32.6817896323,22.2881685074,20.1011031417,2.18706536574
 01/17  09:00:00,205.352473649,3.34885112571,0.0,83.3443818316,48.2474882111,70.4033123869,14.928926083,13.8245624445,1.10436363857
 01/17  10:00:00,173.221224349,3.34885112571,0.679421717314,58.8822822425,48.2474882111,62.0547409583,5.75381910164,2.47959328663,3.27422581501
 01/17  11:00:00,165.829437812,3.39436237832,3.17641570766,50.8745838688,48.2474882111,60.1281475517,2.18956155849,0.0,2.18956155849
 01/17  12:00:00,162.134403538,3.54100948135,5.07501858694,43.2077062063,48.2474882111,62.0547409583,2.19030564132,0.0,2.19030564132
 01/17  13:00:00,163.954432795,3.6492061978,6.91553241181,43.6233734286,48.2474882111,61.5103924513,3.27689738786,0.0,3.27689738786
 01/17  14:00:00,154.396106057,3.72786874636,8.69513609591,30.0569374453,48.2474882111,63.6602354638,3.27684367894,0.0,3.27684367894
 01/17  15:00:00,141.77221605,3.58707914565,8.81706310759,20.9839979395,48.2474882111,60.1281475517,2.18950256631,0.0,2.18950256631
 01/17  16:00:00,135.581780405,3.41080445929,8.1742036838,15.6126964053,48.2474882111,60.1281475517,2.18882756721,0.0,2.18882756721
 01/17  17:00:00,143.688041231,3.34885112571,6.07696772,18.053589752,48.2474882111,63.0180376616,3.2746089652,0.0,3.2746089652
 01/17  18:00:00,152.546085687,3.34885112571,2.24476690006,31.8194153473,37.5258241642,62.7947880557,1.1041499157,0.0,1.1041499157
 01/17  19:00:00,129.567196705,3.34885112571,0.0777739259846,48.5057924877,26.8041601173,36.0181789539,7.49721996131,5.30951262024,2.18770734107
 01/17  20:00:00,132.627468489,3.34885112571,0.0,54.2126294069,26.8041601173,33.4493877451,14.7370614702,13.6335580587,1.10350341145
 01/17  21:00:00,130.451044273,3.34885112571,0.0,68.1187012613,16.0824960704,28.0885557216,21.5432392498,20.4395939007,1.10364534908
 01/17  22:00:00,134.049033126,3.34885112571,0.0,73.0010857188,16.0824960704,26.8041601173,26.1178639992,26.0978639992,0.02
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306968617,0.0,1.10306968617
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302448358,0.0,1.10302448358
 01/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302877069,0.0,1.10302877069
 01/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302486342,0.0,1.10302486342
 01/18  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  07:00:00,176.444866055,3.34885112571,11.9190155231,119.560399195,5.36083202345,21.4433280938,1.10311409317,0.0,1.10311409317
 01/18  08:00:00,145.894373792,3.34885112571,1.00949683216,90.2959667036,16.0824960704,32.6817896323,1.59995110974,0.496220436938,1.10373067281
 01/18  09:00:00,178.223562079,3.34885112571,3.55047607574,52.6649941855,48.2474882111,70.4033123869,2.18903677991,0.0,2.18903677991
 01/18  10:00:00,161.416376822,3.34885112571,5.31202890943,42.4448275233,48.2474882111,62.0547409583,2.18929291885,0.0,2.18929291885
 01/18  11:00:00,152.404021344,3.34885112571,7.38483647385,33.2862578879,48.2474882111,60.1281475517,2.18936574609,0.0,2.18936574609
 01/18  12:00:00,152.445315101,3.34885112571,9.41300662154,29.3727880906,48.2474882111,62.0547409583,3.2753554128,0.0,3.2753554128
 01/18  13:00:00,154.86917595,3.34885112571,10.2997008822,31.4543031859,48.2474882111,61.5103924513,3.27698870137,0.0,3.27698870137
 01/18  14:00:00,148.843573084,3.34885112571,10.7718403589,22.8067178309,48.2474882111,63.6602354638,3.27662434368,0.0,3.27662434368
 01/18  15:00:00,145.884931172,3.34885112571,11.1481306572,23.0038735322,48.2474882111,60.1281475517,2.18902519474,0.0,2.18902519474
 01/18  16:00:00,145.35902399,3.34885112571,10.65948983,22.9666071779,48.2474882111,60.1281475517,2.18893923122,0.0,2.18893923122
 01/18  17:00:00,153.307993957,3.34885112571,11.0161420256,22.7343681727,48.2474882111,63.0180376616,2.19005170759,0.0,2.19005170759
 01/18  18:00:00,157.702989504,3.3633284289,12.4921533794,26.7144553818,37.5258241642,62.7947880557,2.18829819833,0.0,2.18829819833
 01/18  19:00:00,126.783962212,3.34885112571,8.83557461601,36.9647573049,26.8041601173,36.0181789539,1.1037947408,0.0,1.1037947408
 01/18  20:00:00,124.035491468,3.34885112571,4.99820126042,40.6224511252,26.8041601173,33.4493877451,1.10348475747,0.0,1.10348475747
 01/18  21:00:00,117.040422273,3.34885112571,3.89019081428,50.8178884472,16.0824960704,28.0885557216,1.10358744601,0.0,1.10358744601
 01/18  22:00:00,119.448440434,3.34885112571,2.89230102571,55.5081920011,16.0824960704,26.8041601173,1.10317506942,0.0,1.10317506942
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302045866,0.0,1.10302045866
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030275,0.0,1.1030275
 01/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302145957,0.0,1.10302145957
 01/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031742869,0.0,1.1031742869
 01/19  07:00:00,166.836117465,3.34885112571,12.4048024216,109.465863706,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  08:00:00,133.082165772,3.34885112571,0.0,78.4932555163,16.0824960704,32.6817896323,11.5840441368,10.4806569353,1.10338720152
 01/19  09:00:00,152.827985073,3.34885112571,0.104301237587,30.7155920176,48.2474882111,70.4033123869,5.88166770157,3.69314782605,2.18851987552
 01/19  10:00:00,135.330544134,3.3501608019,2.21943771504,19.4502763533,48.2474882111,62.0547409583,3.30395834321,0.0298286142809,3.27412972893
 01/19  11:00:00,134.694350693,3.47887576893,4.73049029335,18.1009087738,48.2474882111,60.1281475517,2.18938867823,0.0,2.18938867823
 01/19  12:00:00,136.386284652,3.66042665767,6.31331522351,16.1018735077,48.2474882111,62.0547409583,2.19015797586,0.0,2.19015797586
 01/19  13:00:00,140.023086056,3.75863673096,7.78452900057,18.7135995679,48.2474882111,61.5103924513,3.27669387021,0.0,3.27669387021
 01/19  14:00:00,137.419286083,3.92375923691,9.21618765362,12.3631754238,48.2474882111,63.6602354638,3.27665642231,0.0,3.27665642231
 01/19  15:00:00,128.059272105,3.74783166981,8.40410192902,7.52326264884,48.2474882111,60.1281475517,2.18938700736,0.0,2.18938700736
 01/19  16:00:00,125.348233959,3.48878405175,6.73514162415,6.74023242606,48.2474882111,60.1281475517,2.18871747212,0.0,2.18871747212
 01/19  17:00:00,135.212754308,3.40003684183,6.06120304461,9.54288178811,48.2474882111,63.0180376616,3.27445542551,0.0,3.27445542551
 01/19  18:00:00,141.984802436,3.4554402409,5.49514804499,17.9011618359,37.5258241642,62.7947880557,1.10410341302,0.0,1.10410341302
 01/19  19:00:00,109.951472942,3.34885112571,3.43989143663,25.5279512142,26.8041601173,36.0181789539,1.10389139441,0.0,1.10389139441
 01/19  20:00:00,111.1035835,3.34885112571,2.16009882155,30.5286455959,26.8041601173,33.4493877451,2.18719158598,0.0,2.18719158598
 01/19  21:00:00,103.665566718,3.34885112571,1.39838182671,39.934841879,16.0824960704,28.0885557216,1.10361089063,0.0,1.10361089063
 01/19  22:00:00,106.621943239,3.34885112571,0.615821471039,44.95817436,16.0824960704,26.8041601173,0.104431934851,0.0844319348509,0.02
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302559188,0.0,1.10302559188
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030287149,0.0,1.1030287149
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302372544,0.0,1.10302372544
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302904467,0.0,1.10302904467
 01/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  07:00:00,146.101939028,3.34885112571,13.3424542337,87.794033457,5.36083202345,21.4433280938,1.10312876359,0.0,1.10312876359
 01/20  08:00:00,123.736550359,3.34885112571,0.0,69.1476401028,16.0824960704,32.6817896323,12.1743736831,11.0706739495,1.10369973361
 01/20  09:00:00,156.027129325,3.35198851243,0.0,34.0159001207,48.2474882111,70.4033123869,11.4596528843,9.27062165507,2.18903122923
 01/20  10:00:00,138.007936633,3.34885112571,0.0138047330134,24.3346115111,48.2474882111,62.0547409583,7.26801055013,5.07877495776,2.18923559236
 01/20  11:00:00,131.742063635,3.34885112571,0.373043333594,19.6360933186,48.2474882111,60.1281475517,3.03043109278,0.840804985379,2.1896261074
 01/20  12:00:00,131.917716524,3.34885112571,1.44012928618,16.8180668488,48.2474882111,62.0547409583,3.27529864409,0.0,3.27529864409
 01/20  13:00:00,134.63837335,3.35043593609,2.65335505274,18.868261605,48.2474882111,61.5103924513,3.27695114692,0.0,3.27695114692
 01/20  14:00:00,132.574862993,3.37352133116,3.96618920195,13.318988691,48.2474882111,63.6602354638,3.27660157697,0.0,3.27660157697
 01/20  15:00:00,125.045121609,3.42334400102,4.89874170848,8.33896004271,48.2474882111,60.1281475517,2.18920709504,0.0,2.18920709504
 01/20  16:00:00,123.581783851,3.38873896951,4.90646964225,6.90249938245,48.2474882111,60.1281475517,2.18893477399,0.0,2.18893477399
 01/20  17:00:00,131.330191376,3.40882164667,5.1219953629,9.05807506624,48.2474882111,63.0180376616,2.19024994032,0.0,2.19024994032
 01/20  18:00:00,140.568967706,3.46417852494,2.91701084356,19.0547260233,37.5258241642,62.7947880557,2.18830724533,0.0,2.18830724533
 01/20  19:00:00,110.774853734,3.34885112571,0.0321530910587,29.759070352,26.8041601173,36.0181789539,4.17123260834,3.06743302082,1.10379958752
 01/20  20:00:00,114.337717257,3.34885112571,0.0,35.9228781748,26.8041601173,33.4493877451,16.6905472791,15.5870575522,1.1034897269
 01/20  21:00:00,107.828004379,3.34885112571,0.0,45.4956613671,16.0824960704,28.0885557216,19.1103191113,18.0067250152,1.10359409616
 01/20  22:00:00,111.236067552,3.34885112571,0.0,50.1881201441,16.0824960704,26.8041601173,19.0739901834,17.9708111605,1.10317902285
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302294733,0.0,1.10302294733
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302904992,0.0,1.10302904992
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302422783,0.0,1.10302422783
 01/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317984717,0.0,1.10317984717
 01/21  07:00:00,178.195027005,3.34885112571,11.4506511127,121.778924555,5.36083202345,21.4433280938,0.263981456115,0.243981456115,0.02
 01/21  08:00:00,133.019477372,3.34885112571,0.0,95.2531102844,5.36083202345,26.5809105114,38.7186296557,37.6153010568,1.10332859892
 01/21  09:00:00,120.983370819,3.34885112571,0.0,59.5223747494,26.8041601173,31.2995447326,31.6809206529,30.5773886121,1.1035320408
 01/21  10:00:00,104.865103491,3.34885112571,0.175332603987,40.9810825096,26.8041601173,33.5472370403,12.9037802663,11.7998879643,1.10389230201
 01/21  11:00:00,101.334652177,3.34885112571,1.51885569763,37.0704048057,26.8041601173,32.583940337,2.37857208314,0.191156248842,2.1874158343
 01/21  12:00:00,105.572000123,3.34885112571,2.94414804381,37.6347680976,26.8041601173,34.8316326447,1.10397541746,0.0,1.10397541746
 01/21  13:00:00,100.923857617,3.34885112571,4.37863331159,32.8365359275,26.8041601173,33.5472370403,1.10373202158,0.0,1.10373202158
 01/21  14:00:00,100.917099913,3.34885112571,5.0873825997,34.6898201445,26.8041601173,30.9784458315,1.10380092031,0.0,1.10380092031
 01/21  15:00:00,84.2331020469,3.34885112571,4.15599354299,47.3468659581,8.04124803518,21.3317032909,1.10363334038,0.0,1.10363334038
 01/21  16:00:00,90.0161846985,3.34885112571,3.58470665079,54.9856311063,8.04124803518,20.0473076865,1.10343474044,0.0,1.10343474044
 01/21  17:00:00,97.327524174,3.34885112571,3.553648992,59.5395960061,8.04124803518,20.3684065876,1.10346191148,0.0,1.10346191148
 01/21  18:00:00,108.212288979,3.34885112571,2.71878087047,66.6427113998,2.68041601173,18.0090894769,1.10311892425,0.0,1.10311892425
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313557705,0.0,1.10313557705
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312788873,0.0,1.10312788873
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302982128,0.0,1.10302982128
 01/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297705184,0.0,1.10297705184
 01/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297764296,0.0,1.10297764296
 01/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311603615,0.0,1.10311603615
 01/22  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297882451,0.0,1.10297882451
 01/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102978938,0.0,1.102978938
 01/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307685574,0.0,1.10307685574
 01/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324413948,0.0,1.10324413948
 01/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029862844,0.0,1.1029862844
 01/22  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029789225,0.0,1.1029789225
 01/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297875958,0.0,1.10297875958
 01/22  21:00:00,38.1515492068,0.587776150192,0.614419630951,3.37400124943,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  22:00:00,38.2570682126,0.587776150192,0.619800174181,3.47413971198,2.68041601173,16.0824960704,1.10312590227,0.0,1.10312590227
 01/22  23:00:00,40.0294024805,0.783701533589,0.748017251277,4.9223315194,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  24:00:00,40.0672383774,0.783701533589,0.794008529447,4.91417613818,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/23  01:00:00,45.2091993135,0.783701533589,0.791453878374,4.6978597019,2.68041601173,21.4433280938,1.10307809575,0.0,1.10307809575
 01/23  02:00:00,43.7391714044,0.587776150192,0.563910781122,3.65130027347,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  03:00:00,43.7870635384,0.587776150192,0.55440773523,3.70869545338,2.68041601173,21.4433280938,1.10308032102,0.0,1.10308032102
 01/23  04:00:00,45.5758584985,0.783701533589,0.676111705111,5.17986106019,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  05:00:00,47.3031041727,0.979626916987,0.93595848799,6.45133456813,2.68041601173,21.4433280938,1.10302306359,0.0,1.10302306359
 01/23  06:00:00,48.4322470392,0.783701533589,0.690933576687,5.34101171756,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/23  07:00:00,216.041416981,3.34885112571,11.5031241503,159.572841493,5.36083202345,21.4433280938,1.10321467375,0.0,1.10321467375
 01/23  08:00:00,172.063893829,3.34885112571,0.0,117.474983573,16.0824960704,32.6817896323,4.61199501325,3.50830096093,1.10369405232
 01/23  09:00:00,188.020289743,3.34885112571,0.192800287784,65.8193976377,48.2474882111,70.4033123869,2.61573151973,0.42660995403,2.1891215657
 01/23  10:00:00,172.99510578,3.34885112571,0.595967439164,58.7396179519,48.2474882111,62.0547409583,2.18929359719,0.0,2.18929359719
 01/23  11:00:00,167.057508496,3.34885112571,1.68293698577,53.6416445276,48.2474882111,60.1281475517,2.18933978613,0.0,2.18933978613
 01/23  12:00:00,164.685527441,3.34885112571,3.37625877457,47.6497482768,48.2474882111,62.0547409583,3.27512948041,0.0,3.27512948041
 01/23  13:00:00,168.591290026,3.34885112571,5.11496540959,50.3611527342,48.2474882111,61.5103924513,3.2771081728,0.0,3.2771081728
 01/23  14:00:00,157.375342533,3.34885112571,6.82399423901,35.2863333991,48.2474882111,63.6602354638,3.27625635308,0.0,3.27625635308
 01/23  15:00:00,152.726725508,3.34885112571,8.19481373928,32.7989847857,48.2474882111,60.1281475517,2.18913791633,0.0,2.18913791633
 01/23  16:00:00,150.389925832,3.34885112571,9.02741162616,29.6295872231,48.2474882111,60.1281475517,2.18882658574,0.0,2.18882658574
 01/23  17:00:00,154.185435687,3.34885112571,9.39031776992,27.7049674911,48.2474882111,63.0180376616,2.1897583426,0.0,2.1897583426
 01/23  18:00:00,161.606982305,3.34885112571,8.57454854714,34.5505303184,37.5258241642,62.7947880557,2.18863769173,0.0,2.18863769173
 01/23  19:00:00,135.101400865,3.34885112571,9.55071180061,44.5670587739,26.8041601173,36.0181789539,1.10383965834,0.0,1.10383965834
 01/23  20:00:00,134.478519451,3.34885112571,10.6244605808,45.4392197878,26.8041601173,33.4493877451,1.10357273604,0.0,1.10357273604
 01/23  21:00:00,128.513044953,3.34885112571,10.2706097902,55.9100921509,16.0824960704,28.0885557216,1.10364628938,0.0,1.10364628938
 01/23  22:00:00,128.491651285,3.34885112571,9.36463376725,58.0790701107,16.0824960704,26.8041601173,1.10335049066,0.0,1.10335049066
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302777183,0.0,1.10302777183
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302169176,0.0,1.10302169176
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030289657,0.0,1.1030289657
 01/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309879693,0.0,1.10309879693
 01/24  07:00:00,139.434359981,3.34885112571,17.2526690706,77.2162395738,5.36083202345,21.4433280938,1.10312418879,0.0,1.10312418879
 01/24  08:00:00,126.172947685,3.34885112571,10.7581929543,60.8258444746,16.0824960704,32.6817896323,1.10369901779,0.0,1.10369901779
 01/24  09:00:00,164.364933344,3.34885112571,12.7481414933,29.6087000329,48.2474882111,70.4033123869,2.18908381511,0.0,2.18908381511
 01/24  10:00:00,152.244017693,3.34885112571,14.1424577374,24.4420395662,48.2474882111,62.0547409583,2.1895473893,0.0,2.1895473893
 01/24  11:00:00,146.878167978,3.34885112571,13.8621740146,21.2830669806,48.2474882111,60.1281475517,2.18931846664,0.0,2.18931846664
 01/24  12:00:00,146.528027539,3.34885112571,13.3128873168,19.5556198326,48.2474882111,62.0547409583,3.27539825812,0.0,3.27539825812
 01/24  13:00:00,150.471734343,3.34885112571,13.3838780755,23.9726843852,48.2474882111,61.5103924513,3.27655324219,0.0,3.27655324219
 01/24  14:00:00,145.718549967,3.34885112571,13.2111640091,17.2423710628,48.2474882111,63.6602354638,3.27623259514,0.0,3.27623259514
 01/24  15:00:00,140.859437655,3.34885112571,12.4283668271,16.6981438458,48.2474882111,60.1281475517,2.18897192257,0.0,2.18897192257
 01/24  16:00:00,140.28596387,3.34885112571,11.2209478245,17.3320890629,48.2474882111,60.1281475517,2.18871586323,0.0,2.18871586323
 01/24  17:00:00,145.71781671,3.34885112571,10.7618829373,17.8657833468,48.2474882111,63.0180376616,2.18985010073,0.0,2.18985010073
 01/24  18:00:00,151.129758645,3.39875305378,10.7894710756,21.8084822012,37.5258241642,62.7947880557,2.18811442764,0.0,2.18811442764
 01/24  19:00:00,120.042647913,3.34885112571,8.82562042093,30.233397201,26.8041601173,36.0181789539,1.10387418106,0.0,1.10387418106
 01/24  20:00:00,118.788894454,3.34885112571,5.95754788515,34.4165074866,26.8041601173,33.4493877451,1.10352091421,0.0,1.10352091421
 01/24  21:00:00,110.128255201,3.34885112571,3.40551746036,44.3903947285,16.0824960704,28.0885557216,1.103645074,0.0,1.103645074
 01/24  22:00:00,112.862003961,3.34885112571,1.85633142139,49.9577251317,16.0824960704,26.8041601173,1.10317836624,0.0,1.10317836624
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303030537,0.0,1.10303030537
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302685251,0.0,1.10302685251
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303077506,0.0,1.10303077506
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318237297,0.0,1.10318237297
 01/25  07:00:00,160.596812959,3.34885112571,12.7505461235,102.880815498,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  08:00:00,132.128239272,3.34885112571,0.0,77.539329016,16.0824960704,32.6817896323,15.8833167284,14.779635544,1.10368118444
 01/25  09:00:00,158.335958848,3.34885112571,0.0,36.3278670298,48.2474882111,70.4033123869,12.0280713061,9.83923894288,2.18883236324
 01/25  10:00:00,147.833372947,3.34885112571,0.0,34.1738525574,48.2474882111,62.0547409583,8.40156773732,6.2120396331,2.18952810422
 01/25  11:00:00,144.678315619,3.34885112571,0.0,32.9453886361,48.2474882111,60.1281475517,7.00381025189,3.72966215587,3.27414809602
 01/25  12:00:00,145.824853861,3.34885112571,0.0,32.1653334721,48.2474882111,62.0547409583,7.83355360766,5.64304067469,2.19051293297
 01/25  13:00:00,152.040421706,3.34885112571,0.0,38.9252498235,48.2474882111,61.5103924513,16.7229879748,13.4463211466,3.27666682821
 01/25  14:00:00,148.526391634,3.34885112571,0.0,33.2613767393,48.2474882111,63.6602354638,20.7495914928,17.4729212952,3.27667019755
 01/25  15:00:00,144.61923424,3.34885112571,0.0,32.8863072569,48.2474882111,60.1281475517,19.423900398,17.2344914815,2.18940891647
 01/25  16:00:00,143.629879329,3.34885112571,0.0,31.8969523466,48.2474882111,60.1281475517,19.2704556963,17.0817034157,2.18875228061
 01/25  17:00:00,149.754005293,3.34885112571,0.0,32.6638548672,48.2474882111,63.0180376616,20.1250407139,16.8504912463,3.27454946768
 01/25  18:00:00,157.095325901,3.39290157992,0.0,38.5693720072,37.5258241642,62.7947880557,17.3732013521,16.2690638366,1.10413751542
 01/25  19:00:00,128.918609526,3.34885112571,0.0,47.9349792348,26.8041601173,36.0181789539,21.3667037575,19.1790076081,2.18769614939
 01/25  20:00:00,128.380904248,3.34885112571,0.0,49.9660651656,26.8041601173,33.4493877451,21.2150112093,20.1115071931,1.10350401627
 01/25  21:00:00,121.63108466,3.34885112571,0.0,59.2987416486,16.0824960704,28.0885557216,22.5802159099,21.4765645256,1.10365138425
 01/25  22:00:00,125.091855166,3.34885112571,0.0,64.0439077582,16.0824960704,26.8041601173,22.1628045114,22.1428045114,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307306704,0.0,1.10307306704
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302754151,0.0,1.10302754151
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303097863,0.0,1.10303097863
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302892832,0.0,1.10302892832
 01/26  06:00:00,47.780555849,0.783701533589,0.137556679026,5.24269742498,5.36083202345,21.4433280938,0.272718477227,0.252718477227,0.02
 01/26  07:00:00,190.371726519,3.34885112571,11.4060406019,134.00023458,5.36083202345,21.4433280938,1.1031727083,0.0,1.1031727083
 01/26  08:00:00,153.108303494,3.34885112571,0.0,98.5193932379,16.0824960704,32.6817896323,45.997371473,44.8936140981,1.10375737492
 01/26  09:00:00,167.042288821,3.34885112571,0.0,45.0341970032,48.2474882111,70.4033123869,37.8942648838,35.7052081208,2.18905676302
 01/26  10:00:00,143.723148236,3.34885112571,0.0,30.0636278464,48.2474882111,62.0547409583,33.4906666026,31.3010771325,2.18958947015
 01/26  11:00:00,141.445500386,3.37811447638,0.0,29.6833100532,48.2474882111,60.1281475517,27.5843160778,25.3948156414,2.18950043633
 01/26  12:00:00,140.856930586,3.56751872311,0.0,26.9787425999,48.2474882111,62.0547409583,16.6959914964,13.4207441807,3.27524731566
 01/26  13:00:00,142.59074663,3.64549923844,0.0117403597139,29.1671862754,48.2474882111,61.5103924513,8.89615974559,5.61883579923,3.27732394637
 01/26  14:00:00,137.074323723,3.68228197779,1.04244815309,20.4334298231,48.2474882111,63.6602354638,4.34768271577,1.07067295116,3.27700976461
 01/26  15:00:00,127.634062374,3.59404770533,2.07455729173,13.5813815201,48.2474882111,60.1281475517,2.1890077628,0.0,2.1890077628
 01/26  16:00:00,124.668103628,3.39841649601,1.05943200868,11.826179266,48.2474882111,60.1281475517,2.18869880559,0.0,2.18869880559
 01/26  17:00:00,133.414944046,3.3785457667,0.333668349569,15.9614306295,48.2474882111,63.0180376616,2.18998205056,0.0,2.18998205056
 01/26  18:00:00,143.11703359,3.43942517668,0.186558470983,24.3579976287,37.5258241642,62.7947880557,3.57567812051,1.38717202717,2.18850609334
 01/26  19:00:00,116.487013478,3.34885112571,0.0,35.5033831869,26.8041601173,36.0181789539,13.6171683333,12.5133783046,1.10379002875
 01/26  20:00:00,119.87985822,3.34885112571,0.0,41.4650191377,26.8041601173,33.4493877451,22.2711474338,21.1676166626,1.10353077125
 01/26  21:00:00,114.203350231,3.34885112571,0.0,51.8710072194,16.0824960704,28.0885557216,29.227391913,28.123788379,1.10360353401
 01/26  22:00:00,118.881260124,3.34885112571,0.0,57.833312717,16.0824960704,26.8041601173,32.5562426017,31.4530322629,1.10321033887
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303031539,0.0,1.10303031539
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302608979,0.0,1.10302608979
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030310483,0.0,1.1030310483
 01/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  06:00:00,45.6187141352,0.587776150192,0.0363558481185,3.37798192552,5.36083202345,21.4433280938,1.46585813322,0.362685707688,1.10317242553
 01/27  07:00:00,182.446418208,3.34885112571,11.3150067318,126.165960139,5.36083202345,21.4433280938,1.30629198589,0.203155556402,1.10313642949
 01/27  08:00:00,146.984575161,3.34885112571,0.0,92.395664905,16.0824960704,32.6817896323,31.6824579575,30.5787973025,1.103660655
 01/27  09:00:00,162.556572675,3.34885112571,0.0,40.5484808575,48.2474882111,70.4033123869,21.5300075726,19.3408407833,2.18916678938
 01/27  10:00:00,138.975713107,3.34885112571,0.0,25.3161927174,48.2474882111,62.0547409583,9.57792238177,7.38843937381,2.18948300796
 01/27  11:00:00,135.300925099,3.36810908557,0.399704721962,23.1490354345,48.2474882111,60.1281475517,4.10775811085,1.91850187074,2.18925624011
 01/27  12:00:00,135.144270213,3.34972822368,1.22894463949,20.2549280861,48.2474882111,62.0547409583,3.27531757686,0.0,3.27531757686
 01/27  13:00:00,137.955838932,3.34885112571,1.87592020973,22.9647468402,48.2474882111,61.5103924513,3.27649076241,0.0,3.27649076241
 01/27  14:00:00,134.079633558,3.35483970687,2.22024524015,16.5883848423,48.2474882111,63.6602354638,3.27618634777,0.0,3.27618634777
 01/27  15:00:00,127.575374133,3.34885112571,2.33881232224,13.503634828,48.2474882111,60.1281475517,2.18894619476,0.0,2.18894619476
 01/27  16:00:00,124.421276448,3.34885112571,2.40613198873,10.2822174764,48.2474882111,60.1281475517,2.18869717002,0.0,2.18869717002
 01/27  17:00:00,133.947465814,3.37348876413,2.04934048914,14.7833372609,48.2474882111,63.0180376616,2.18984077012,0.0,2.18984077012
 01/27  18:00:00,143.045176849,3.44005632123,1.17366102488,23.2984071887,37.5258241642,62.7947880557,2.18810853334,0.0,2.18810853334
 01/27  19:00:00,114.974338282,3.34885112571,0.0220366076723,33.9686713837,26.8041601173,36.0181789539,2.40799506274,1.30412165687,1.10387340587
 01/27  20:00:00,115.871281677,3.34885112571,0.0,37.4564425949,26.8041601173,33.4493877451,3.48538546311,2.38186446398,1.10352099913
 01/27  21:00:00,107.665029775,3.34885112571,0.0,45.3326867635,16.0824960704,28.0885557216,5.14091217594,4.03726557915,1.10364659679
 01/27  22:00:00,111.046198189,3.34885112571,0.0,49.9982507816,16.0824960704,26.8041601173,9.09082920589,7.98764956811,1.10317963778
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303100306,0.0,1.10303100306
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302787687,0.0,1.10302787687
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303134391,0.0,1.10303134391
 01/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318522998,0.0,1.10318522998
 01/28  07:00:00,159.482029401,3.34885112571,12.8156886233,101.700889441,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/28  08:00:00,121.32668247,3.34885112571,0.0,83.5603153817,5.36083202345,26.5809105114,16.7849583406,15.681673916,1.10328442457
 01/28  09:00:00,124.254304787,3.34885112571,0.0,62.7933087173,26.8041601173,31.2995447326,14.3623726008,13.2588943828,1.10347821805
 01/28  10:00:00,121.805393366,3.34885112571,0.0,58.096704989,26.8041601173,33.5472370403,13.3680201602,12.2641857922,1.10383436795
 01/28  11:00:00,119.423477809,3.34885112571,0.0,56.6780861346,26.8041601173,32.583940337,9.94571712648,8.84192669662,1.10379042987
 01/28  12:00:00,117.685432399,3.34885112571,0.0,52.6923484169,26.8041601173,34.8316326447,6.68990582005,4.50208901867,2.18781680137
 01/28  13:00:00,114.261485454,3.34885112571,0.113199518698,50.4395975577,26.8041601173,33.5472370403,3.33108986796,2.22724816764,1.10384170031
 01/28  14:00:00,110.474978752,3.34885112571,0.0213310809001,49.3137505022,26.8041601173,30.9784458315,4.75027942787,3.64661695666,1.10366247121
 01/28  15:00:00,92.8398153925,3.34885112571,0.0,60.1095728466,8.04124803518,21.3317032909,8.06877673581,6.96518812883,1.10358860698
 01/28  16:00:00,97.0325727576,3.34885112571,0.0,65.5867258161,8.04124803518,20.0473076865,8.32854512236,7.22508483538,1.10346028699
 01/28  17:00:00,102.262549633,3.34885112571,0.0,70.4956037904,8.04124803518,20.3684065876,11.3741410998,10.2707050017,1.10343609814
 01/28  18:00:00,116.994977995,3.34885112571,0.0,78.144181286,2.68041601173,18.0090894769,14.1480053144,13.0448708947,1.10313441979
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312690644,0.0,1.10312690644
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311850594,0.0,1.10311850594
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302869536,0.0,1.10302869536
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297984313,0.0,1.10297984313
 01/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  04:00:00,36.5911859097,0.391850766795,0.130234379787,2.49374858696,2.68041601173,16.0824960704,1.16579561787,0.0628162605133,1.10297935735
 01/29  05:00:00,39.6994299135,0.783701533589,0.355158009823,4.9852181939,2.68041601173,16.0824960704,0.0761750781318,0.0561750781318,0.02
 01/29  06:00:00,40.4020878752,0.783701533589,0.286324062356,5.75671010305,2.68041601173,16.0824960704,1.10317696852,0.0,1.10317696852
 01/29  07:00:00,42.8247792292,0.979626916987,0.338856739465,7.9309433966,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  08:00:00,29.3515326374,0.783701533589,0.156931685067,7.17221390917,2.68041601173,16.0824960704,1.20217963927,0.0991455251208,1.10303411415
 01/29  09:00:00,27.9334488826,0.979626916987,0.24617595613,7.93629383333,2.68041601173,16.0824960704,0.0787757794169,0.0587757794169,0.02
 01/29  10:00:00,23.8838796134,0.783701533589,0.130322526364,4.19850337721,2.68041601173,16.0824960704,1.21128352554,0.108302976976,1.10298054857
 01/29  11:00:00,26.6719592728,0.979626916987,0.272202045829,6.64877813384,2.68041601173,16.0824960704,0.0426853796535,0.0226853796535,0.02
 01/29  12:00:00,25.2955397014,0.783701533589,0.191264983366,5.54922100825,2.68041601173,16.0824960704,1.10313445472,0.0,1.10313445472
 01/29  13:00:00,23.6082636696,0.783701533589,0.258494424619,3.79471553519,2.68041601173,16.0824960704,0.0625454606832,0.0425454606832,0.02
 01/29  14:00:00,22.5994799204,0.685738841891,0.309029635797,2.83335926655,2.68041601173,16.0824960704,1.25788396567,0.154605132623,1.10327883305
 01/29  15:00:00,23.0009072314,0.881664225288,0.498771111782,2.8491197181,2.68041601173,16.0824960704,0.105740908186,0.0857409081861,0.02
 01/29  16:00:00,22.8803585938,0.783701533589,0.573350006841,2.75195487719,2.68041601173,16.0824960704,1.10303854524,0.0,1.10303854524
 01/29  17:00:00,24.6424787825,0.979626916987,0.645833547047,4.24566614231,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  18:00:00,40.358613645,0.783701533589,0.435947226361,5.56361270887,2.68041601173,16.0824960704,1.10298158015,0.0,1.10298158015
 01/29  19:00:00,44.0676090523,0.979626916987,0.322220991869,9.19040896728,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  20:00:00,42.6091011123,0.783701533589,0.169476483375,8.08057091913,2.68041601173,16.0824960704,1.15621759304,0.053177172747,1.10304042029
 01/29  21:00:00,46.3229912178,0.979626916987,0.0377743948308,11.7302377298,2.68041601173,16.0824960704,0.425152375454,0.405152375454,0.02
 01/29  22:00:00,49.5380623406,1.42139050893,1.69953848394,12.8417811715,2.68041601173,16.0824960704,1.70394936974,0.600757645348,1.10319172439
 01/29  23:00:00,57.2309833476,1.9174048219,2.39785648592,19.3403698636,2.68041601173,16.0824960704,1.90994392834,1.88994392834,0.02
 01/29  24:00:00,53.8376345475,1.53392385752,1.85679013255,16.8715683812,2.68041601173,16.0824960704,1.85771238876,1.83771238876,0.02
 01/30  01:00:00,65.4252460864,1.9174048219,2.26922258431,22.3024344806,2.68041601173,21.4433280938,4.36271827318,3.25968887804,1.10302939514
 01/30  02:00:00,64.9750862541,1.95310999329,3.01440155051,21.0713905107,2.68041601173,21.4433280938,2.74910389604,2.72910389604,0.02
 01/30  03:00:00,73.4987509946,2.44138749162,3.68784683305,28.4333324703,2.68041601173,21.4433280938,5.19847915279,4.09544719714,1.10303195566
 01/30  04:00:00,71.8330796523,2.36356308457,4.01231488361,26.5210174845,2.68041601173,21.4433280938,3.32968978795,3.30968978795,0.02
 01/30  05:00:00,78.9691376254,2.61604838152,3.98544165973,33.4314633845,2.68041601173,21.4433280938,5.97817519247,4.87509384657,1.1030813459
 01/30  06:00:00,78.5670883859,2.40722830705,3.99742227272,30.5458375948,5.36083202345,21.4433280938,3.83837234852,3.81837234852,0.02
 01/30  07:00:00,270.431984667,3.34885112571,7.85144965572,217.615083675,5.36083202345,21.4433280938,2.14680995194,1.04358570891,1.10322424303
 01/30  08:00:00,219.697233289,3.34885112571,0.0,165.108323034,16.0824960704,32.6817896323,65.9991631777,64.8954553476,1.10370783007
 01/30  09:00:00,214.107177281,3.34885112571,0.0,92.0990854629,48.2474882111,70.4033123869,56.976131478,54.7869581249,2.18917335312
 01/30  10:00:00,179.280244442,3.34885112571,0.0,65.620724053,48.2474882111,62.0547409583,47.2853660993,45.0960081351,2.18935796426
 01/30  11:00:00,169.587248762,3.34885112571,0.0,57.8543217789,48.2474882111,60.1281475517,40.3448393174,38.1554159909,2.18942332645
 01/30  12:00:00,164.64577524,3.38173659844,0.0,50.9533693779,48.2474882111,62.0547409583,33.6502964542,30.3750108508,3.27528560341
 01/30  13:00:00,164.798961115,3.37520621556,0.0,51.6574341429,48.2474882111,61.5103924513,27.0654599385,23.7892407445,3.27621919399
 01/30  14:00:00,153.644066632,3.43744533002,0.0,38.2904575327,48.2474882111,63.6602354638,18.9507761462,15.6743371768,3.27643896948
 01/30  15:00:00,141.998034308,3.386193719,0.0,30.2277647319,48.2474882111,60.1281475517,15.6956653416,13.506357379,2.18930796258
 01/30  16:00:00,142.265951963,3.34885112571,0.0,30.5330249803,48.2474882111,60.1281475517,16.043162811,13.8541320492,2.18903076179
 01/30  17:00:00,150.546100523,3.34885112571,0.0,35.9232834305,48.2474882111,63.0180376616,18.8839590491,16.693999942,2.18995910702
 01/30  18:00:00,166.576011972,3.34885112571,0.0,48.0941085322,37.5258241642,62.7947880557,25.0564567116,22.867818716,2.18863799562
 01/30  19:00:00,143.855938397,3.34885112571,0.0,62.8723081064,26.8041601173,36.0181789539,30.6326969494,29.5287763221,1.10392062723
 01/30  20:00:00,146.02757765,3.34885112571,0.0,67.6127385674,26.8041601173,33.4493877451,36.4058285525,35.3021682288,1.10366032369
 01/30  21:00:00,143.943395147,3.34885112571,0.0,81.6110521353,16.0824960704,28.0885557216,42.757231583,41.6536540918,1.10357749119
 01/30  22:00:00,147.118634972,3.34885112571,0.0,86.0706875642,16.0824960704,26.8041601173,45.5963728916,44.4929442048,1.10342868678
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306652312,0.0,1.10306652312
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  01:00:00,42.0892053407,0.391850766795,0.0615337051284,2.6996366691,2.68041601173,21.4433280938,1.23998839423,0.136897197506,1.10309119672
 01/31  02:00:00,45.8981392557,0.783701533589,0.114103215912,6.06415030653,2.68041601173,21.4433280938,0.163139773786,0.143139773786,0.02
 01/31  03:00:00,49.5523848153,0.979626916987,0.0,9.63657369864,2.68041601173,21.4433280938,1.90822408936,0.805139209814,1.10308487954
 01/31  04:00:00,48.8060043556,0.783701533589,0.0,9.08611862239,2.68041601173,21.4433280938,1.22958399297,1.20958399297,0.02
 01/31  05:00:00,57.9626993626,1.46727142754,1.48342496062,16.0758187748,2.68041601173,21.4433280938,3.92976924033,2.82673548219,1.10303375814
 01/31  06:00:00,64.5513933762,1.8250253407,3.18613460598,17.9236332182,5.36083202345,21.4433280938,2.57269913999,2.55269913999,0.02
 01/31  07:00:00,237.066368071,3.34885112571,9.37347844932,182.727438284,5.36083202345,21.4433280938,1.77139756348,0.668217626659,1.10317993682
 01/31  08:00:00,189.597300883,3.34885112571,0.0,135.008390627,16.0824960704,32.6817896323,83.0251024409,81.9214353986,1.10366704231
 01/31  09:00:00,195.180099835,3.34885112571,0.0,73.1720080177,48.2474882111,70.4033123869,74.245461507,72.0565402718,2.18892123521
 01/31  10:00:00,164.894533271,3.34885112571,0.0,51.2350128816,48.2474882111,62.0547409583,64.8651125408,62.6758951444,2.18921739636
 01/31  11:00:00,158.627084845,3.34885112571,0.0,46.8941578628,48.2474882111,60.1281475517,61.2454352074,59.0557970134,2.18963819397
 01/31  12:00:00,155.956681126,3.37759274671,0.0,42.268419116,48.2474882111,62.0547409583,54.1277390987,50.8523632922,3.27537580654
 01/31  13:00:00,156.987153009,3.39252874529,0.0,43.8283035073,48.2474882111,61.5103924513,45.1154607008,41.8383578719,3.27710282888
 01/31  14:00:00,149.116118575,3.48748242812,0.0,33.7124723777,48.2474882111,63.6602354638,36.3293693021,33.0525579225,3.27681137968
 01/31  15:00:00,137.371350706,3.45291399122,0.0,25.5343608579,48.2474882111,60.1281475517,29.7300529832,27.5411648111,2.18888817207
 01/31  16:00:00,132.843914904,3.35745433704,0.0,21.1023847097,48.2474882111,60.1281475517,29.2272183755,27.0383689409,2.18884943465
 01/31  17:00:00,138.076198121,3.34885112571,0.0,23.4533810282,48.2474882111,63.0180376616,32.0451412847,29.8552661176,2.18987516708
 01/31  18:00:00,157.518306449,3.39037597347,0.0,38.9948781613,37.5258241642,62.7947880557,36.9564003097,34.7679897882,2.18841052149
 01/31  19:00:00,134.749076585,3.34885112571,0.0,53.7654462942,26.8041601173,36.0181789539,44.1285442458,43.0246375941,1.10390665172
 01/31  20:00:00,137.667743542,3.34885112571,0.0,59.2529044596,26.8041601173,33.4493877451,50.5330507675,49.4295561793,1.1034945882
 01/31  21:00:00,134.433577188,3.34885112571,0.0,72.1012341765,16.0824960704,28.0885557216,54.3325868847,53.229019465,1.10356741978
 01/31  22:00:00,138.591243549,3.34885112571,0.0,77.5432961411,16.0824960704,26.8041601173,56.2316951243,55.1285063212,1.10318880305
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302497621,0.0,1.10302497621
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,46.8493291904,0.979626916987,0.0,6.93351807379,2.68041601173,21.4433280938,2.59026407952,1.48723198264,1.10303209688
 02/01  03:00:00,46.633205844,0.783701533589,0.0,6.91332011078,2.68041601173,21.4433280938,1.42439350206,1.40439350206,0.02
 02/01  04:00:00,50.7040475789,0.979626916987,0.0,10.7882364623,2.68041601173,21.4433280938,4.02646674271,2.9234386991,1.10302804361
 02/01  05:00:00,49.1369797792,0.783701533589,0.0,9.41709404596,2.68041601173,21.4433280938,2.69341503523,2.67341503523,0.02
 02/01  06:00:00,56.0378420989,0.979626916987,0.0,13.4416149706,5.36083202345,21.4433280938,5.22363108332,4.12047385909,1.10315722424
 02/01  07:00:00,220.136108153,3.34885112571,9.77585052248,165.394806293,5.36083202345,21.4433280938,1.38060395615,0.277479281351,1.1031246748
 02/01  08:00:00,176.543743619,3.34885112571,0.0,124.422166696,16.0824960704,32.6817896323,77.5555884955,76.4518104103,1.10377808519
 02/01  09:00:00,191.068997863,3.34885112571,0.0,69.0609060452,48.2474882111,70.4033123869,68.6370460121,66.4481020425,2.18894396957
 02/01  10:00:00,164.402674156,3.34885112571,0.0,50.7431537672,48.2474882111,62.0547409583,59.2583521234,57.0689275626,2.18942456079
 02/01  11:00:00,155.867185457,3.34885112571,0.0,44.1342584745,48.2474882111,60.1281475517,49.841317503,47.6517821467,2.1895353563
 02/01  12:00:00,151.84572688,3.34885112571,0.0,38.1862064908,48.2474882111,62.0547409583,42.3592914517,39.084014126,3.27527732568
 02/01  13:00:00,152.444968548,3.34885112571,0.0,39.3297966655,48.2474882111,61.5103924513,36.0371984532,32.7607256095,3.27647284365
 02/01  14:00:00,145.3224736,3.34885112571,0.0,30.0574587057,48.2474882111,63.6602354638,26.7197579077,23.4435703655,3.27618754219
 02/01  15:00:00,135.083917588,3.34885112571,0.0,23.3509906055,48.2474882111,60.1281475517,20.0945232003,17.9055705804,2.18895261988
 02/01  16:00:00,130.890965978,3.34885112571,0.0,19.1580389949,48.2474882111,60.1281475517,19.156509098,16.9677979631,2.18871113484
 02/01  17:00:00,135.292197975,3.34885112571,0.0,20.6693808821,48.2474882111,63.0180376616,21.5918187258,19.4019522678,2.18986645793
