Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  18:00:00,154.597390232,3.4043849156,0.0,36.0599530028,37.5258241642,62.7947880557,25.9294801777,23.7413403912,2.18813978651
 02/01  19:00:00,130.708352033,3.34885112571,0.0,49.7247217423,26.8041601173,36.0181789539,30.4114033758,29.3075144781,1.10388889772
 02/01  20:00:00,133.286761931,3.34885112571,0.0,54.8719228489,26.8041601173,33.4493877451,37.5960004543,36.4924654838,1.10353497051
 02/01  21:00:00,130.031125113,3.34885112571,0.0,67.6987821012,16.0824960704,28.0885557216,43.4832605346,42.3795972794,1.10366325516
 02/01  22:00:00,133.777759618,3.34885112571,0.0,72.7298122102,16.0824960704,26.8041601173,44.3900575081,43.2868689432,1.10318856488
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302456372,0.0,1.10302456372
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303132832,0.0,1.10303132832
 02/02  03:00:00,44.7232098665,0.783701533589,0.0399120859291,4.9634120473,2.68041601173,21.4433280938,0.516042458972,0.496042458972,0.02
 02/02  04:00:00,47.3450514221,0.979626916987,0.0354667344008,7.3937735711,2.68041601173,21.4433280938,1.38058777738,0.277558807485,1.10302896989
 02/02  05:00:00,47.1081154956,0.783701533589,0.0,7.38822976241,2.68041601173,21.4433280938,1.00457128462,0.984571284622,0.02
 02/02  06:00:00,52.3932516597,0.979626916987,0.0,9.79702453139,5.36083202345,21.4433280938,2.22136808317,1.11817030675,1.10319777641
 02/02  07:00:00,207.258231775,3.34885112571,10.5118000294,151.780980409,5.36083202345,21.4433280938,0.0518467732437,0.0318467732437,0.02
 02/02  08:00:00,166.108099239,3.34885112571,0.0,113.986522316,16.0824960704,32.6817896323,62.9510164034,61.8473039448,1.10371245861
 02/02  09:00:00,182.806622717,3.34885112571,0.0,60.7985308988,48.2474882111,70.4033123869,54.9294922431,52.740768595,2.18872364813
 02/02  10:00:00,156.495209332,3.34885112571,0.0,42.8356889428,48.2474882111,62.0547409583,45.8174580716,42.5434897499,3.27396832175
 02/02  11:00:00,148.6836701,3.34885112571,0.0,36.9507431174,48.2474882111,60.1281475517,36.136611165,33.9471647367,2.1894464283
 02/02  12:00:00,145.336451081,3.34885112571,0.0,31.6769306923,48.2474882111,62.0547409583,26.6346594875,24.4444016317,2.19025785585
 02/02  13:00:00,145.628900659,3.35128135834,0.0,32.5112985439,48.2474882111,61.5103924513,18.9625055718,15.6855847302,3.27692084163
 02/02  14:00:00,139.334498814,3.41625821944,0.0,24.0020768258,48.2474882111,63.6602354638,13.5925275727,10.3155694828,3.27695808985
 02/02  15:00:00,128.863485817,3.42142084153,0.0,17.0579891186,48.2474882111,60.1281475517,10.9569896318,8.76738440301,2.18960522875
 02/02  16:00:00,127.315107698,3.349427145,0.0,15.5816046965,48.2474882111,60.1281475517,14.9967512222,12.8077926442,2.18895857797
 02/02  17:00:00,133.115405098,3.35436912786,0.0,18.4870700037,48.2474882111,63.0180376616,23.6248676208,20.3499686596,3.27489896114
 02/02  18:00:00,148.547831695,3.42039065647,0.0,29.9943887243,37.5258241642,62.7947880557,24.9192663677,23.8152092702,1.1040570975
 02/02  19:00:00,125.208167729,3.34885112571,0.0,44.224537438,26.8041601173,36.0181789539,33.0516239099,30.8637244139,2.18789949595
 02/02  20:00:00,128.394228909,3.34885112571,0.0,49.9793898266,26.8041601173,33.4493877451,38.505156153,37.4016632462,1.10349290673
 02/02  21:00:00,124.206309361,3.34885112571,0.0,61.8739663492,16.0824960704,28.0885557216,45.5046490367,44.4010181358,1.1036309009
 02/02  22:00:00,129.205464098,3.34885112571,0.0,68.1575166905,16.0824960704,26.8041601173,47.7014052256,47.6814052256,0.02
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317604173,0.0,1.10317604173
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302711831,0.0,1.10302711831
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  03:00:00,46.4541276863,0.979626916987,0.0,6.53831656964,2.68041601173,21.4433280938,2.3355516463,1.23251826901,1.10303337729
 02/03  04:00:00,45.9827793502,0.783701533589,0.0,6.26289361699,2.68041601173,21.4433280938,1.00219004187,0.98219004187,0.02
 02/03  05:00:00,48.980219241,0.979626916987,0.0,9.06440812432,2.68041601173,21.4433280938,3.06765813078,1.964626959,1.10303117177
 02/03  06:00:00,49.6906790336,0.783701533589,0.0,7.29037728862,5.36083202345,21.4433280938,1.41335622311,1.39335622311,0.02
 02/03  07:00:00,200.682966579,3.34885112571,10.5053413448,145.212173897,5.36083202345,21.4433280938,1.41551545276,0.312281340033,1.10323411272
 02/03  08:00:00,160.143547738,3.34885112571,0.0,108.021970815,16.0824960704,32.6817896323,47.6863750777,46.5826452404,1.10372983733
 02/03  09:00:00,189.502529713,3.34885112571,0.0,67.4944378949,48.2474882111,70.4033123869,36.5670241129,34.377790308,2.18923380497
 02/03  10:00:00,167.940206115,3.34885112571,0.0,54.2806857262,48.2474882111,62.0547409583,24.4292042093,22.239786441,2.18941776829
 02/03  11:00:00,156.081525648,3.34885112571,0.0,44.3485986655,48.2474882111,60.1281475517,13.0774359377,10.8879435331,2.18949240461
 02/03  12:00:00,154.520448782,3.34885112571,0.0,40.8609283925,48.2474882111,62.0547409583,8.78028837147,5.50489152738,3.27539684409
 02/03  13:00:00,159.683284418,3.34885112571,0.0,46.5681125358,48.2474882111,61.5103924513,10.8847752318,7.60843021492,3.27634501688
 02/03  14:00:00,154.114194841,3.34885112571,0.0,38.8491799462,48.2474882111,63.6602354638,9.36367763837,6.08729598624,3.27638165213
 02/03  15:00:00,148.253649,3.34885112571,0.0,36.5207220171,48.2474882111,60.1281475517,8.58093170381,6.39169778926,2.18923391455
 02/03  16:00:00,148.011520973,3.34885112571,0.0,36.2785939907,48.2474882111,60.1281475517,10.3031610278,8.11430603878,2.188854989
 02/03  17:00:00,155.794273825,3.34885112571,0.0,41.1714567329,48.2474882111,63.0180376616,10.6417610102,7.79391213204,2.84784887817
 02/03  18:00:00,167.957063117,3.36153646834,0.0,49.4624743348,37.5258241642,62.7947880557,6.64092792021,5.11008330792,1.53084461229
 02/03  19:00:00,137.284845048,3.34885112571,0.0450315345641,56.2561832221,26.8041601173,36.0181789539,3.09848565501,1.9945453111,1.10394034391
 02/03  20:00:00,132.505333943,3.34885112571,0.55416587535,53.536328985,26.8041601173,33.4493877451,1.17475824599,0.0710510613585,1.10370718463
 02/03  21:00:00,125.140292351,3.34885112571,0.321209124438,62.4867402143,16.0824960704,28.0885557216,2.95827473351,0.771045899499,2.18722883402
 02/03  22:00:00,127.753179779,3.34885112571,0.0,66.7052323718,16.0824960704,26.8041601173,4.85156451853,4.83156451853,0.02
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303401071,0.0,1.10303401071
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303056827,0.0,1.10303056827
 02/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302568387,0.0,1.10302568387
 02/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303180213,0.0,1.10303180213
 02/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  07:00:00,188.520414666,3.34885112571,11.763923221,131.791040108,5.36083202345,21.4433280938,1.10316787447,0.0,1.10316787447
 02/04  08:00:00,143.522908954,3.34885112571,0.0,108.2238752,5.36083202345,26.5809105114,20.6378913756,19.5345342727,1.10335710289
 02/04  09:00:00,139.046519066,3.34885112571,0.0,77.5855229964,26.8041601173,31.2995447326,13.0105552622,11.9070192953,1.1035359669
 02/04  10:00:00,123.808594708,3.34885112571,0.0,60.0999063306,26.8041601173,33.5472370403,9.65965736103,8.55579982068,1.10385754035
 02/04  11:00:00,110.396247579,3.34885112571,0.0134274907381,47.637428414,26.8041601173,32.583940337,5.72988680544,4.6260801542,1.10380665123
 02/04  12:00:00,106.152982853,3.35222312872,0.467978625519,40.6885482429,26.8041601173,34.8316326447,1.5061940316,0.402239527228,1.10395450437
 02/04  13:00:00,103.184563401,3.44319774298,1.53710092622,37.8444274799,26.8041601173,33.5472370403,2.18759605424,0.0,2.18759605424
 02/04  14:00:00,98.7448257641,3.4781464891,1.93702652253,35.5386067096,26.8041601173,30.9784458315,1.10366234211,0.0,1.10366234211
 02/04  15:00:00,76.3045542046,3.36709469227,1.26182700095,42.2942410912,8.04124803518,21.3317032909,1.10353317256,0.0,1.10353317256
 02/04  16:00:00,72.795712868,3.34885112571,0.601988940113,40.7478769864,8.04124803518,20.0473076865,1.40322598632,0.299827773916,1.10339821241
 02/04  17:00:00,76.233915493,3.34885112571,0.0293652539502,44.4376043965,8.04124803518,20.3684065876,3.90162148746,2.79812968247,1.10349180499
 02/04  18:00:00,103.409814253,3.34885112571,0.0,64.5590175443,2.68041601173,18.0090894769,8.87239583825,8.85239583825,0.02
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318109298,0.0,1.10318109298
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103129048,0.0,1.103129048
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323890125,0.0,1.10323890125
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030314822,0.0,1.1030314822
 02/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  02:00:00,37.4804041065,0.587776150192,0.182743153074,3.134532627,2.68041601173,16.0824960704,1.19869685524,0.0956570320827,1.10303982316
 02/05  03:00:00,39.5381444287,0.783701533589,0.199700587351,4.97939013161,2.68041601173,16.0824960704,0.0354176962283,0.0154176962283,0.02
 02/05  04:00:00,42.0667909252,0.979626916987,0.239765137397,7.27204669465,2.68041601173,16.0824960704,1.16482428071,0.0618430266819,1.10298125402
 02/05  05:00:00,41.6869457317,0.783701533589,0.0607795340467,7.26711248782,2.68041601173,16.0824960704,0.3458337915,0.3258337915,0.02
 02/05  06:00:00,44.4696971855,0.979626916987,0.0108155026245,9.90390258969,2.68041601173,16.0824960704,1.50646872031,0.403341922907,1.1031267974
 02/05  07:00:00,43.6562222081,0.783701533589,0.0,9.29716849827,2.68041601173,16.0824960704,1.26162999089,1.24162999089,0.02
 02/05  08:00:00,30.7562365608,0.979626916987,0.0,11.0052574676,2.68041601173,16.0824960704,1.66193661859,1.64193661859,0.02
 02/05  09:00:00,24.8809806309,0.783701533589,0.0,5.32592692115,2.68041601173,16.0824960704,2.85755008755,1.75451194503,1.10303814252
 02/05  10:00:00,24.5287469903,0.979626916987,0.0,4.77776789708,2.68041601173,16.0824960704,1.01072637683,0.990726376833,0.02
 02/05  11:00:00,23.3195936215,0.783701533589,0.0455541062942,3.71898580544,2.68041601173,16.0824960704,1.50687455725,0.403860499786,1.10301405747
 02/05  12:00:00,24.3912238657,0.979626916987,0.321597221155,4.31864755139,2.68041601173,16.0824960704,0.0322711023368,0.0122711023368,0.02
 02/05  13:00:00,22.5320774747,0.685738841891,0.342576460412,2.73240999618,2.68041601173,16.0824960704,1.10307243344,0.0,1.10307243344
 02/05  14:00:00,21.8365566963,0.587776150192,0.459929636868,2.01749873308,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  15:00:00,20.4879261173,0.391850766795,0.416980368876,0.907742805485,2.68041601173,16.0824960704,1.10321203254,0.0,1.10321203254
 02/05  16:00:00,19.746902365,0.195925383397,0.221719898752,0.55790490662,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  17:00:00,22.7612661621,0.783701533589,1.0324634682,2.1737489841,2.68041601173,16.0824960704,1.10301744767,0.0,1.10301744767
 02/05  18:00:00,37.9832499342,0.783701533589,0.984150064227,2.64004616015,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  19:00:00,40.0351498698,0.979626916987,1.00332949128,4.4768412853,2.68041601173,16.0824960704,1.10298084433,0.0,1.10298084433
 02/05  20:00:00,39.0676799312,0.783701533589,0.666042253438,4.04258396797,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  21:00:00,41.1456529127,0.979626916987,0.596399033279,5.99427478621,2.68041601173,16.0824960704,1.10302905109,0.0,1.10302905109
 02/05  22:00:00,40.3955017788,0.783701533589,0.365476464231,5.67097160478,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  23:00:00,43.301637552,0.979626916987,0.232552925976,8.51410553282,2.68041601173,16.0824960704,1.12078528772,0.0177458953389,1.10303939238
 02/05  24:00:00,41.4587962025,0.783701533589,0.165019629145,6.93472286358,2.68041601173,16.0824960704,0.0771688413098,0.0571688413098,0.02
 02/06  01:00:00,49.4064337667,0.979626916987,0.0955469883016,9.39507566173,2.68041601173,21.4433280938,1.32942264304,0.22639155764,1.1030310854
 02/06  02:00:00,47.6698400705,0.783701533589,0.0174604680325,7.93249386927,2.68041601173,21.4433280938,0.267151301508,0.247151301508,0.02
 02/06  03:00:00,50.8925156644,0.979626916987,0.0,10.9767045477,2.68041601173,21.4433280938,1.93008129912,0.827056001164,1.10302529795
 02/06  04:00:00,48.6819167945,0.783701533589,0.0,8.96203106128,2.68041601173,21.4433280938,0.752893332748,0.732893332748,0.02
 02/06  05:00:00,52.491549473,0.979626916987,0.0,12.5757383564,2.68041601173,21.4433280938,1.60836682667,1.58836682667,0.02
 02/06  06:00:00,52.4997705089,0.783701533589,0.0,10.099468764,5.36083202345,21.4433280938,2.44789365676,1.3447807777,1.10311287906
 02/06  07:00:00,240.166039224,3.34885112571,9.14406868814,186.056519199,5.36083202345,21.4433280938,1.42267128573,0.319530392201,1.10314089353
 02/06  08:00:00,191.890319659,3.34885112571,0.0,139.768742736,16.0824960704,32.6817896323,40.093478844,38.9897364787,1.10374236528
 02/06  09:00:00,205.257001702,3.34885112571,0.0,83.2489098846,48.2474882111,70.4033123869,31.980288961,29.7910797716,2.1892091894
 02/06  10:00:00,167.903843294,3.34885112571,0.0,54.2443229045,48.2474882111,62.0547409583,24.7748637584,22.5854737311,2.18939002736
 02/06  11:00:00,157.342390262,3.35076037932,0.0,45.6075540258,48.2474882111,60.1281475517,20.929967553,18.7404837886,2.18948376445
 02/06  12:00:00,158.509578213,3.35566405163,0.0,44.8432448981,48.2474882111,62.0547409583,17.0395062255,13.7643380944,3.2751681311
 02/06  13:00:00,162.985510138,3.34885112571,0.0,49.8703382556,48.2474882111,61.5103924513,10.8864604902,7.60955525729,3.27690523295
 02/06  14:00:00,153.399922135,3.35467227268,0.0,38.1290860937,48.2474882111,63.6602354638,7.96410491949,4.6872460973,3.27685882219
 02/06  15:00:00,144.873110637,3.34885112571,0.0,33.1401836542,48.2474882111,60.1281475517,12.5010607104,10.3118160717,2.18924463873
 02/06  16:00:00,141.621432032,3.34885112571,0.0,29.8885050494,48.2474882111,60.1281475517,13.6369212578,11.4479062259,2.18901503196
 02/06  17:00:00,142.10003575,3.34885112571,0.0,27.4772186571,48.2474882111,63.0180376616,11.5712894469,9.38111531192,2.19017413493
 02/06  18:00:00,155.875857716,3.34885112571,0.0,39.8612876095,37.5258241642,62.7947880557,13.1405131719,10.9523019855,2.18821118646
 02/06  19:00:00,133.892656053,3.34885112571,0.0,52.909025762,26.8041601173,36.0181789539,14.3915113485,13.2876498757,1.10386147286
 02/06  20:00:00,133.629236175,3.34885112571,0.0,55.2143970924,26.8041601173,33.4493877451,14.9763949703,13.8728484689,1.10354650143
 02/06  21:00:00,131.483302409,3.34885112571,0.0,69.1509593969,16.0824960704,28.0885557216,15.1742534034,14.0705924611,1.10366094226
 02/06  22:00:00,132.803502355,3.34885112571,0.0,71.7555549474,16.0824960704,26.8041601173,14.8750005151,13.771818684,1.10318183106
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302828459,0.0,1.10302828459
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303231683,0.0,1.10303231683
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303042379,0.0,1.10303042379
 02/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318462636,0.0,1.10318462636
 02/07  07:00:00,177.242934306,3.34885112571,11.6911099543,120.586373015,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  08:00:00,141.464689757,3.34885112571,0.0,89.3431128345,16.0824960704,32.6817896323,18.843789073,16.6566652827,2.18712379026
 02/07  09:00:00,159.81351761,3.34885112571,0.0,37.8054257921,48.2474882111,70.4033123869,14.8578991306,12.6688760128,2.18902311779
 02/07  10:00:00,137.350211086,3.34885112571,0.322543001782,23.3681476953,48.2474882111,62.0547409583,5.18793336122,2.99839990938,2.18953345184
 02/07  11:00:00,135.037041444,3.41736402769,2.28165471827,20.9539468407,48.2474882111,60.1281475517,2.1894641232,0.0,2.1894641232
 02/07  12:00:00,136.890233417,3.646858362,3.58877782911,19.3439279621,48.2474882111,62.0547409583,2.19021122277,0.0,2.19021122277
 02/07  13:00:00,140.300202305,3.77383263543,4.09257298973,22.6674759237,48.2474882111,61.5103924513,4.36249981238,0.0,4.36249981238
 02/07  14:00:00,135.504851472,3.84445626938,4.13065137651,15.6135800568,48.2474882111,63.6602354638,3.27610886231,0.0,3.27610886231
 02/07  15:00:00,125.446408393,3.70601690615,3.32027387264,10.0360417578,48.2474882111,60.1281475517,2.18890383853,0.0,2.18890383853
 02/07  16:00:00,122.519509862,3.45076121069,1.6162030804,9.06846971354,48.2474882111,60.1281475517,2.1886675929,0.0,2.1886675929
 02/07  17:00:00,125.993205819,3.379174942,0.894418275384,10.4456466348,48.2474882111,63.0180376616,2.18982843266,0.0,2.18982843266
 02/07  18:00:00,136.16142284,3.44440490613,0.460617223943,19.5906817296,37.5258241642,62.7947880557,2.63327378689,0.445168351089,2.1881054358
 02/07  19:00:00,112.297972826,3.34885112571,0.0,31.3143425352,26.8041601173,36.0181789539,8.29668220381,7.19280811378,1.10387409003
 02/07  20:00:00,116.36608505,3.34885112571,0.0,37.9512459681,26.8041601173,33.4493877451,12.2638573805,11.1603344471,1.10352293333
 02/07  21:00:00,111.438303794,3.34885112571,0.0,49.1059607825,16.0824960704,28.0885557216,20.7120675488,19.6084162532,1.10365129564
 02/07  22:00:00,118.176905407,3.34885112571,0.0,57.1289579992,16.0824960704,26.8041601173,32.2712392815,31.1680563285,1.10318295299
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303229881,0.0,1.10303229881
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302995636,0.0,1.10302995636
 02/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302461301,0.0,1.10302461301
 02/08  05:00:00,46.0819129379,0.979626916987,0.115143536781,6.05095828446,2.68041601173,21.4433280938,0.391269629456,0.371269629456,0.02
 02/08  06:00:00,48.3846140524,0.783701533589,0.0871329493353,5.89717935811,5.36083202345,21.4433280938,1.26505345148,0.161861349747,1.10319210173
 02/08  07:00:00,196.115463654,3.34885112571,11.0646264307,140.085385886,5.36083202345,21.4433280938,0.166737917952,0.146737917952,0.02
 02/08  08:00:00,158.703157996,3.34885112571,0.0,106.581581074,16.0824960704,32.6817896323,69.7577728269,68.6540697518,1.10370307515
 02/08  09:00:00,176.73351828,3.34885112571,0.0,54.7254264621,48.2474882111,70.4033123869,63.8723871948,61.683684263,2.18870293178
 02/08  10:00:00,151.164158954,3.34885112571,0.0,37.5046385645,48.2474882111,62.0547409583,60.7976784985,57.5237305309,3.27394796765
 02/08  11:00:00,147.669808465,3.34885556941,0.0,35.9368770389,48.2474882111,60.1281475517,55.3760882483,53.1866514265,2.18943682186
 02/08  12:00:00,147.168822436,3.43209184524,0.0,33.4260613268,48.2474882111,62.0547409583,46.5910907833,44.4008375985,2.19025318484
 02/08  13:00:00,148.8553088,3.52181685359,0.0,35.5671711894,48.2474882111,61.5103924513,38.9003511588,35.623428749,3.2769224098
 02/08  14:00:00,142.796068029,3.58637518464,0.0,27.2935290754,48.2474882111,63.6602354638,30.9592048854,27.6822370483,3.27696783711
 02/08  15:00:00,131.301957652,3.50800588159,0.0,19.4098759131,48.2474882111,60.1281475517,25.6535719146,23.4639577932,2.18961412139
 02/08  16:00:00,127.898961321,3.37122414492,0.0,16.1436613191,48.2474882111,60.1281475517,26.4868129741,24.2978429509,2.18897002318
 02/08  17:00:00,131.808948343,3.37542308218,0.0,17.1595592937,48.2474882111,63.0180376616,27.0682788649,23.7933542556,3.27492460926
 02/08  18:00:00,145.152632741,3.43949789484,0.0,29.0474158657,37.5258241642,62.7947880557,27.2685417385,26.1644760361,1.10406570241
 02/08  19:00:00,124.851626783,3.34885112571,0.0,43.8679964925,26.8041601173,36.0181789539,35.2230013365,33.0350813716,2.18791996486
 02/08  20:00:00,127.663636373,3.34885112571,0.0,49.248797291,26.8041601173,33.4493877451,38.546444725,37.4429433244,1.10350140058
 02/08  21:00:00,121.391616231,3.34885112571,0.0,59.0592732196,16.0824960704,28.0885557216,39.5322772802,38.4286366234,1.10364065689
 02/08  22:00:00,125.959959644,3.34885112571,0.0,64.9120122368,16.0824960704,26.8041601173,40.3656101199,40.3456101199,0.02
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318690356,0.0,1.10318690356
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302947651,0.0,1.10302947651
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302386322,0.0,1.10302386322
 02/09  04:00:00,42.9493409252,0.587776150192,0.0230565652843,3.40232401011,2.68041601173,21.4433280938,0.375761333456,0.355761333456,0.02
 02/09  05:00:00,46.4568490413,0.979626916987,0.0812330476528,6.45980487706,2.68041601173,21.4433280938,1.43049390868,0.327460815174,1.10303309351
 02/09  06:00:00,48.0996134939,0.783701533589,0.0709288801692,5.62838286875,5.36083202345,21.4433280938,0.194924855279,0.174924855279,0.02
 02/09  07:00:00,191.774196261,3.34885112571,11.106928078,135.701816846,5.36083202345,21.4433280938,1.22186975586,0.118622823544,1.10324693231
 02/09  08:00:00,151.504454512,3.34885112571,0.0,99.3828775897,16.0824960704,32.6817896323,43.4149913084,42.3112490732,1.10374223514
 02/09  09:00:00,167.268735996,3.34885112571,0.0,45.2606441781,48.2474882111,70.4033123869,30.0054913961,27.8162326551,2.18925874095
 02/09  10:00:00,141.997961722,3.34885112571,0.0,28.3384413326,48.2474882111,62.0547409583,20.3206765603,18.1312297636,2.18944679665
 02/09  11:00:00,138.82052186,3.3827041693,0.0,27.0537418342,48.2474882111,60.1281475517,16.6163571566,13.3422248891,3.2741322675
 02/09  12:00:00,139.063893787,3.5720016555,0.958493056154,24.2227298116,48.2474882111,62.0547409583,4.93404722969,2.74373324257,2.19031398712
 02/09  13:00:00,142.3118635,3.71302069338,3.24605787423,25.5864641761,48.2474882111,61.5103924513,3.27641453199,0.0,3.27641453199
 02/09  14:00:00,137.458981316,3.83724286257,4.5234430349,17.1821316495,48.2474882111,63.6602354638,3.27645730009,0.0,3.27645730009
 02/09  15:00:00,126.525108424,3.69005156607,2.93500174114,11.5159792604,48.2474882111,60.1281475517,2.1892845959,0.0,2.1892845959
 02/09  16:00:00,123.085031969,3.4488296903,1.05026972788,10.201856694,48.2474882111,60.1281475517,2.18890889057,0.0,2.18890889057
 02/09  17:00:00,126.32488023,3.39099307895,0.272124389394,11.3877967954,48.2474882111,63.0180376616,3.33361723349,0.0586335614896,3.274983672
 02/09  18:00:00,136.815711778,3.45530721684,0.228838525133,20.4658470556,37.5258241642,62.7947880557,2.63144504935,1.52734401482,1.10410103453
 02/09  19:00:00,113.238165359,3.34885112571,0.0,32.254535068,26.8041601173,36.0181789539,6.85100902441,5.74711482066,1.10389420375
 02/09  20:00:00,115.247507193,3.34885112571,0.0,36.8326681112,26.8041601173,33.4493877451,6.37975911015,4.19254565366,2.18721345649
 02/09  21:00:00,107.031379163,3.34885112571,0.0,44.6990361512,16.0824960704,28.0885557216,4.92508594821,3.82145436737,1.10363158085
 02/09  22:00:00,109.809951343,3.34885112571,0.0,48.7620039355,16.0824960704,26.8041601173,4.91318313229,4.89318313229,0.02
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303233706,0.0,1.10303233706
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302346148,0.0,1.10302346148
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303107408,0.0,1.10303107408
 02/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302655146,0.0,1.10302655146
 02/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  07:00:00,152.558155186,3.34885112571,12.8785294598,97.1815077224,5.36083202345,21.4433280938,1.10316345208,0.0,1.10316345208
 02/10  08:00:00,118.465369726,3.34885112571,0.0,66.343792804,16.0824960704,32.6817896323,15.4464442149,14.342694814,1.10374940096
 02/10  09:00:00,146.542990012,3.35385162661,0.577668026678,23.9522296667,48.2474882111,70.4033123869,4.31009049002,2.12087116703,2.18921932299
 02/10  10:00:00,131.587677426,3.35117091894,2.18434105694,15.7414961869,48.2474882111,62.0547409583,2.18960697056,0.0,2.18960697056
 02/10  11:00:00,129.75734577,3.52530882793,3.80940017777,14.0385609078,48.2474882111,60.1281475517,2.18953155655,0.0,2.18953155655
 02/10  12:00:00,133.788235579,3.84172973247,6.21589203144,13.4199445512,48.2474882111,62.0547409583,3.27532904211,0.0,3.27532904211
 02/10  13:00:00,136.930193371,4.00212985972,7.68572706814,15.4760156865,48.2474882111,61.5103924513,3.27745135782,0.0,3.27745135782
 02/10  14:00:00,135.45611144,4.1109728794,9.04411690746,10.3848578846,48.2474882111,63.6602354638,3.27717025072,0.0,3.27717025072
 02/10  15:00:00,126.429376938,3.91456551232,8.8628732114,5.26786235704,48.2474882111,60.1281475517,2.18911656128,0.0,2.18911656128
 02/10  16:00:00,124.518920743,3.61474954431,7.5935954418,4.92649989962,48.2474882111,60.1281475517,2.18882269657,0.0,2.18882269657
 02/10  17:00:00,126.475501985,3.4410372725,6.18217302979,5.57832571593,48.2474882111,63.0180376616,2.18978350128,0.0,2.18978350128
 02/10  18:00:00,133.413084173,3.49238418486,5.14014587952,12.1148351279,37.5258241642,62.7947880557,2.18887859387,0.0,2.18887859387
 02/10  19:00:00,105.667632377,3.34885112571,2.80815519673,21.8758468888,26.8041601173,36.0181789539,1.10386180119,0.0,1.10386180119
 02/10  20:00:00,106.371998738,3.34885112571,2.05481088706,25.902348769,26.8041601173,33.4493877451,1.10359486465,0.0,1.10359486465
 02/10  21:00:00,97.658141195,3.34885112571,1.06588814165,34.2599100415,16.0824960704,28.0885557216,1.10367379199,0.0,1.10367379199
 02/10  22:00:00,100.327063279,3.34885112571,0.428312543494,38.8508033286,16.0824960704,26.8041601173,1.10337582972,0.0,1.10337582972
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303234088,0.0,1.10303234088
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303052949,0.0,1.10303052949
 02/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302557925,0.0,1.10302557925
 02/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311416213,0.0,1.10311416213
 02/11  07:00:00,149.713269236,3.34885112571,13.1776603132,94.0374909194,5.36083202345,21.4433280938,1.10314130698,0.0,1.10314130698
 02/11  08:00:00,105.302086911,3.34885112571,0.0,70.0030531563,5.36083202345,26.5809105114,22.1242950512,22.1042950512,0.02
 02/11  09:00:00,100.401963703,3.34885112571,0.0,38.9409676336,26.8041601173,31.2995447326,18.4751781157,17.3717359588,1.10344215685
 02/11  10:00:00,93.7501797995,3.34885112571,0.0,30.0414914221,26.8041601173,33.5472370403,17.9951772232,15.8075726231,2.18760460014
 02/11  11:00:00,94.9359532342,3.35698574261,0.0,32.1824269432,26.8041601173,32.583940337,15.4516106919,14.3479496137,1.10366107823
 02/11  12:00:00,97.0756122646,3.50308511279,0.0700105651857,31.8582837305,26.8041601173,34.8316326447,7.91982936154,6.81592651475,1.1039028468
 02/11  13:00:00,94.845901609,3.64243236406,0.414645574164,30.4289864191,26.8041601173,33.5472370403,4.24429211634,2.05678362379,2.18750849256
 02/11  14:00:00,90.6085945637,3.64588822096,0.420892504844,28.750767795,26.8041601173,30.9784458315,2.31872048774,1.21502916046,1.10369132728
 02/11  15:00:00,65.2173167499,3.4500243342,0.028128584475,32.3577724111,8.04124803518,21.3317032909,6.26207719967,5.15854077079,1.10353642887
 02/11  16:00:00,63.4303839732,3.34942150814,0.0,31.9839666493,8.04124803518,20.0473076865,9.09309209353,7.98970069189,1.10339140164
 02/11  17:00:00,65.8201519571,3.34885112571,0.0,34.0532061146,8.04124803518,20.3684065876,9.61579263507,8.51230225828,1.10349037679
 02/11  18:00:00,89.8594191124,3.34885112571,0.0,53.4759557373,2.68041601173,18.0090894769,12.8032322632,12.7832322632,0.02
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316680642,0.0,1.10316680642
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031389815,0.0,1.1031389815
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322045433,0.0,1.10322045433
 02/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303177834,0.0,1.10303177834
 02/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297924622,0.0,1.10297924622
 02/12  03:00:00,36.2203998159,0.391850766795,0.0305371331862,2.22265973971,2.68041601173,16.0824960704,0.265634475865,0.245634475865,0.02
 02/12  04:00:00,39.4665046968,0.783701533589,0.0974477100484,5.01000327696,2.68041601173,16.0824960704,0.156347452983,0.136347452983,0.02
 02/12  05:00:00,42.1119410915,0.979626916987,0.0325132850306,7.52444871331,2.68041601173,16.0824960704,1.52866041604,0.425678899853,1.10298151619
 02/12  06:00:00,41.0577846112,0.783701533589,0.015053802093,6.68367709928,2.68041601173,16.0824960704,0.31019838491,0.29019838491,0.02
 02/12  07:00:00,41.7831343574,0.979626916987,0.0,9.69548859751,2.68041601173,16.0824960704,2.42225396115,1.31925983032,1.10299413083
 02/12  08:00:00,25.2624963308,0.783701533589,0.0,5.70744262098,2.68041601173,16.0824960704,1.06188249446,1.04188249446,0.02
 02/12  09:00:00,24.2261768739,0.979626916987,0.0,4.47519778074,2.68041601173,16.0824960704,2.20009523074,1.09705681775,1.10303841299
 02/12  10:00:00,22.4641144897,0.783701533589,0.0824520007755,2.82660877916,2.68041601173,16.0824960704,0.17987691329,0.15987691329,0.02
 02/12  11:00:00,21.3585353021,0.587776150192,0.185189559409,1.81421741634,2.68041601173,16.0824960704,1.22107425112,0.118054386572,1.10301986455
 02/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307590582,0.0,1.10307590582
 02/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312652529,0.0,1.10312652529
 02/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302222723,0.0,1.10302222723
 02/12  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  19:00:00,34.6199075091,0.195925383397,0.222589248515,0.626040700962,2.68041601173,16.0824960704,1.10297910443,0.0,1.10297910443
 02/12  20:00:00,38.1005722106,0.783701533589,0.917354459306,2.8241640415,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  21:00:00,38.4102753171,0.783701533589,0.76296936795,3.28825223939,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  22:00:00,39.8730022793,0.979626916987,0.74158429844,4.57643888769,2.68041601173,16.0824960704,1.10311234846,0.0,1.10311234846
 02/12  23:00:00,38.8197521863,0.783701533589,0.53865245231,3.92204602422,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  24:00:00,40.9853318792,0.979626916987,0.52416173338,5.90619105259,2.68041601173,16.0824960704,1.10303037484,0.0,1.10303037484
 02/13  01:00:00,45.2444225391,0.783701533589,0.378425297698,5.14611150813,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  02:00:00,47.6116008459,0.979626916987,0.31476700691,7.38102272238,2.68041601173,21.4433280938,1.10303115635,0.0,1.10303115635
 02/13  03:00:00,46.0937695812,0.783701533589,0.235462466562,6.13842138137,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  04:00:00,48.3220146595,0.979626916987,0.217472931615,8.1887306113,2.68041601173,21.4433280938,1.14562379932,0.0425982922939,1.10302550703
 02/13  05:00:00,46.4698601022,0.783701533589,0.181736854368,6.56823751463,2.68041601173,21.4433280938,0.0564215743755,0.0364215743755,0.02
 02/13  06:00:00,52.0286960971,0.979626916987,0.155919873137,9.27654909559,5.36083202345,21.4433280938,1.2561449342,0.152992651609,1.10315228259
 02/13  07:00:00,217.112071269,3.34885112571,10.262715812,164.351237453,5.36083202345,21.4433280938,1.10312082189,0.0,1.10312082189
 02/13  08:00:00,165.281537162,3.34885112571,0.0,113.15996024,16.0824960704,32.6817896323,32.9441959952,31.8404257417,1.10377025354
 02/13  09:00:00,177.447043777,3.34885112571,0.0,55.4389519591,48.2474882111,70.4033123869,21.7951863932,19.6062572675,2.18892912568
 02/13  10:00:00,152.41389901,3.34885112571,0.0,38.7543786205,48.2474882111,62.0547409583,15.1840873586,12.9944992677,2.18958809088
 02/13  11:00:00,147.571458365,3.36400181096,0.0,35.8233806974,48.2474882111,60.1281475517,13.167345173,10.9778184015,2.18952677148
 02/13  12:00:00,145.911395571,3.49405434977,0.463883035953,31.6427889214,48.2474882111,62.0547409583,5.7334546619,2.45818452522,3.27527013667
 02/13  13:00:00,149.071791373,3.59532436893,2.187946942,33.5221993055,48.2474882111,61.5103924513,3.27647330592,0.0,3.27647330592
 02/13  14:00:00,142.336304854,3.69020566167,3.33673307551,23.3932023482,48.2474882111,63.6602354638,3.27619445634,0.0,3.27619445634
 02/13  15:00:00,130.705823579,3.59381526915,3.15806176543,15.5698706878,48.2474882111,60.1281475517,2.18895908574,0.0,2.18895908574
 02/13  16:00:00,126.614539156,3.41019230033,2.441885697,12.378385302,48.2474882111,60.1281475517,2.18872005954,0.0,2.18872005954
 02/13  17:00:00,128.855032345,3.34885112571,1.63110894633,12.6011063058,48.2474882111,63.0180376616,2.1898794207,0.0,2.1898794207
 02/13  18:00:00,140.504776536,3.3998715873,0.701891289342,23.7372946788,37.5258241642,62.7947880557,2.18815335703,0.0,2.18815335703
 02/13  19:00:00,119.934903408,3.34885112571,0.0,38.9512731174,26.8041601173,36.0181789539,6.27344216476,5.16954610476,1.10389606
 02/13  20:00:00,122.969492755,3.34885112571,0.0,44.5546536724,26.8041601173,33.4493877451,9.7168185337,8.61327722702,1.10354130669
 02/13  21:00:00,118.94874858,3.34885112571,0.0,56.6164055679,16.0824960704,28.0885557216,11.3666685222,10.2629979014,1.10367062088
 02/13  22:00:00,122.944928386,3.34885112571,0.0,61.8969809787,16.0824960704,26.8041601173,15.2609379054,14.1577456486,1.10319225681
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302675749,0.0,1.10302675749
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303196771,0.0,1.10303196771
 02/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302903581,0.0,1.10302903581
 02/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316100428,0.0,1.10316100428
 02/14  07:00:00,176.25146758,3.34885112571,11.6906199397,122.062729636,5.36083202345,21.4433280938,0.0442943361879,0.0242943361879,0.02
 02/14  08:00:00,135.939926762,3.34885112571,0.0,83.8183498391,16.0824960704,32.6817896323,25.420285944,24.3165651274,1.10372081664
 02/14  09:00:00,156.989645271,3.34885112571,0.0,34.9815534529,48.2474882111,70.4033123869,16.4466914281,14.2579449525,2.18874647565
 02/14  10:00:00,137.101738006,3.34885112571,0.0,23.4422176167,48.2474882111,62.0547409583,13.0395116523,9.76550121066,3.27401044163
 02/14  11:00:00,134.244570533,3.40442217483,0.13402483819,22.3220476628,48.2474882111,60.1281475517,6.48129742129,4.29182776307,2.18946965823
 02/14  12:00:00,136.353069598,3.61331680231,1.70439929333,20.7246842392,48.2474882111,62.0547409583,2.50140238506,0.311120752926,2.19028163213
 02/14  13:00:00,140.306597094,3.74068612325,3.54450517139,23.2550850432,48.2474882111,61.5103924513,3.27695834469,0.0,3.27695834469
 02/14  14:00:00,136.347426129,3.83939236936,4.7026423992,15.8892275916,48.2474882111,63.6602354638,3.27699754561,0.0,3.27699754561
 02/14  15:00:00,126.20469539,3.70556769451,4.33011403172,9.7849378064,48.2474882111,60.1281475517,2.18963128383,0.0,2.18963128383
 02/14  16:00:00,123.75116807,3.46349606849,3.29030425738,8.61329188729,48.2474882111,60.1281475517,2.18898516494,0.0,2.18898516494
 02/14  17:00:00,126.307383143,3.38841693832,1.82034189948,9.82465833825,48.2474882111,63.0180376616,3.27458379807,0.0,3.27458379807
 02/14  18:00:00,132.44305785,3.45677590322,1.07316700781,17.7147292914,37.5258241642,62.7947880557,1.10407301497,0.0,1.10407301497
 02/14  19:00:00,110.602901978,3.34885112571,0.0281049942896,29.5911666928,26.8041601173,36.0181789539,5.40682390834,3.21889452222,2.18792938612
 02/14  20:00:00,114.347319249,3.34885112571,0.0,35.9324801665,26.8041601173,33.4493877451,7.86760865578,6.76410426029,1.10350439549
 02/14  21:00:00,107.459967156,3.34885112571,0.0,45.1276241438,16.0824960704,28.0885557216,9.79096808176,8.68732481152,1.10364327023
 02/14  22:00:00,111.452679125,3.34885112571,0.0,50.4047317179,16.0824960704,26.8041601173,12.8676890428,12.8476890428,0.02
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318989377,0.0,1.10318989377
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302970551,0.0,1.10302970551
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302422351,0.0,1.10302422351
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303115296,0.0,1.10303115296
 02/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.07215088282,0.0,1.07215088282
 02/15  07:00:00,172.007216748,3.34885112571,11.7449105698,117.764188174,5.36083202345,21.4433280938,0.14449920284,0.0935156077735,0.0509835950664
 02/15  08:00:00,131.111840857,3.34885112571,0.0,78.9902639347,16.0824960704,32.6817896323,37.899778679,36.7960368878,1.1037417912
 02/15  09:00:00,157.670024246,3.34885112571,0.0,35.6619324285,48.2474882111,70.4033123869,40.4163210593,38.2270677478,2.18925331151
 02/15  10:00:00,140.709128264,3.34885112571,0.0,27.0496078749,48.2474882111,62.0547409583,45.3419954116,43.1527333259,2.18926208575
 02/15  11:00:00,140.526936366,3.35906594646,0.0,28.783794563,48.2474882111,60.1281475517,46.9020286751,43.6279160109,3.27411266419
 02/15  12:00:00,142.295508259,3.48606637153,0.0,28.4987726244,48.2474882111,62.0547409583,41.1099923818,38.9196980821,2.19029429975
 02/15  13:00:00,145.548680443,3.54992593998,0.0,32.2324337469,48.2474882111,61.5103924513,39.456940153,36.1805631795,3.27637697344
 02/15  14:00:00,141.082654134,3.63659983757,0.0,25.529890527,48.2474882111,63.6602354638,36.3840654614,33.1076545718,3.27641088958
 02/15  15:00:00,130.885687727,3.51140530119,0.0,18.990206569,48.2474882111,60.1281475517,37.6028289528,35.4135770888,2.18925186404
 02/15  16:00:00,128.42072205,3.36695944945,0.0,16.6696867432,48.2474882111,60.1281475517,41.0017077694,38.8128354641,2.18887230525
 02/15  17:00:00,132.60156894,3.38726167195,0.0,17.9403413008,48.2474882111,63.0180376616,44.2909048569,41.0159829368,3.27492192008
 02/15  18:00:00,144.832131496,3.45402819412,0.0,31.1797176548,37.5258241642,62.7947880557,46.818430993,45.7143509678,1.10408002522
 02/15  19:00:00,127.92574711,3.34885112571,0.0,46.942116819,26.8041601173,36.0181789539,54.3060317462,53.2020846055,1.10394714074
 02/15  20:00:00,131.754354493,3.34885112571,0.0,53.3395154108,26.8041601173,33.4493877451,58.9320591395,57.8283464587,1.10371268081
 02/15  21:00:00,126.439324799,3.34885112571,0.0,64.1069817872,16.0824960704,28.0885557216,64.1260836887,61.9388448502,2.18723883854
 02/15  22:00:00,131.725084695,3.34885112571,0.0,70.6771372872,16.0824960704,26.8041601173,66.174975293,66.154975293,0.02
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030655799,0.0,1.1030655799
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303096973,0.0,1.10303096973
 02/16  02:00:00,46.6144434659,0.979626916987,0.0,6.6986323493,2.68041601173,21.4433280938,1.41661319325,1.39661319325,0.02
 02/16  03:00:00,46.5813408824,0.783701533589,0.0,6.86145514914,2.68041601173,21.4433280938,2.43056481004,1.3275365006,1.10302830944
 02/16  04:00:00,50.2250355105,0.979626916987,0.0,10.3092243939,2.68041601173,21.4433280938,2.71086146963,2.69086146963,0.02
 02/16  05:00:00,48.5015925389,0.783701533589,0.0,8.78170680572,2.68041601173,21.4433280938,3.48258493202,2.379552258,1.10303267402
 02/16  06:00:00,55.2747146201,0.979626916987,0.0,12.6784874918,5.36083202345,21.4433280938,3.80102489956,3.78102489956,0.02
 02/16  07:00:00,208.918073558,3.34885112571,10.2141954754,156.205760079,5.36083202345,21.4433280938,1.33033404627,0.227163831661,1.10317021461
 02/16  08:00:00,161.25625005,3.34885112571,0.0,109.134673128,16.0824960704,32.6817896323,78.6094175669,77.5056937831,1.10372378378
 02/16  09:00:00,178.754582031,3.34885112571,0.0,56.7464902129,48.2474882111,70.4033123869,70.1845741635,67.9954533464,2.1891208171
 02/16  10:00:00,153.383613608,3.34885112571,0.0,39.7240932186,48.2474882111,62.0547409583,62.7680463521,60.5786931108,2.18935324131
 02/16  11:00:00,148.94643475,3.35029366114,0.0,37.212065232,48.2474882111,60.1281475517,53.0468474172,50.8573884329,2.18945898434
 02/16  12:00:00,147.45623264,3.44744912415,0.0,33.698114252,48.2474882111,62.0547409583,42.6066203994,39.3314172526,3.2752031468
 02/16  13:00:00,148.533280247,3.54347033183,0.0,35.2234891587,48.2474882111,61.5103924513,33.4289757074,30.1516628868,3.27731282065
 02/16  14:00:00,141.969365061,3.62111698266,0.0,26.4320843098,48.2474882111,63.6602354638,24.9264385116,21.6494162415,3.2770222701
 02/16  15:00:00,129.941036485,3.53414749774,0.0,18.02281313,48.2474882111,60.1281475517,22.4759454651,20.286924291,2.1890211741
 02/16  16:00:00,126.931572738,3.37666689349,0.0,15.170829988,48.2474882111,60.1281475517,25.7283251514,23.5396043254,2.18872082598
 02/16  17:00:00,130.352568793,3.37656172971,0.0,15.7020410965,48.2474882111,63.0180376616,25.2150490223,23.0250287705,2.19002025187
 02/16  18:00:00,140.375798363,3.44293308077,0.0,26.7344796353,37.5258241642,62.7947880557,27.5582052956,25.3696582973,2.18854699833
 02/16  19:00:00,124.049924208,3.34885112571,0.0,43.0662939168,26.8041601173,36.0181789539,33.5158689898,32.4120580897,1.10381090018
 02/16  20:00:00,127.196597431,3.34885112571,0.0,48.7817583486,26.8041601173,33.4493877451,38.0367302379,36.9331799246,1.10355031335
 02/16  21:00:00,121.751946192,3.34885112571,0.0,59.4196031804,16.0824960704,28.0885557216,45.1166247082,44.0129987256,1.10362598267
 02/16  22:00:00,127.090135037,3.34885112571,0.0,66.0421876291,16.0824960704,26.8041601173,48.5055625188,47.4023384925,1.10322402631
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302578755,0.0,1.10302578755
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303100152,0.0,1.10303100152
 02/17  03:00:00,45.0463656622,0.783701533589,0.0,5.326479929,2.68041601173,21.4433280938,1.20734692331,1.18734692331,0.02
 02/17  04:00:00,47.9696948156,0.979626916987,0.0,8.05388369896,2.68041601173,21.4433280938,2.4420721141,1.33904362772,1.10302848639
 02/17  05:00:00,47.6086399726,0.783701533589,0.0,7.88875423935,2.68041601173,21.4433280938,1.98474314996,1.96474314996,0.02
 02/17  06:00:00,52.8745221405,0.979626916987,0.0,10.2782950121,5.36083202345,21.4433280938,3.47488811482,2.3717931923,1.10309492252
 02/17  07:00:00,200.881921002,3.34885112571,10.4838860367,147.899916961,5.36083202345,21.4433280938,1.21875823606,0.115637933764,1.1031203023
 02/17  08:00:00,152.330205009,3.34885112571,0.0,100.208628086,16.0824960704,32.6817896323,59.8724785207,58.768786296,1.10369222472
 02/17  09:00:00,176.283216576,3.34885112571,0.0,54.2751247584,48.2474882111,70.4033123869,49.2502274188,47.0611430094,2.18908440941
 02/17  10:00:00,162.412843407,3.34885112571,0.0,48.7533230178,48.2474882111,62.0547409583,39.0585341847,36.8689697537,2.18956443096
 02/17  11:00:00,145.782746817,3.34885112571,0.0,34.0498198343,48.2474882111,60.1281475517,30.6342740309,28.4447533392,2.18952069167
 02/17  12:00:00,142.856759327,3.34885112571,0.0,29.1972389376,48.2474882111,62.0547409583,25.230653824,21.9551783035,3.27547552042
 02/17  13:00:00,144.256103703,3.34885112571,0.0,31.1409318209,48.2474882111,61.5103924513,21.8717114038,18.5950425171,3.27666888665
 02/17  14:00:00,137.694911383,3.3624890744,0.0,22.4162585394,48.2474882111,63.6602354638,20.0565010419,16.7799022537,3.27659878815
 02/17  15:00:00,128.807394869,3.35010102896,0.0,17.0732179831,48.2474882111,60.1281475517,18.0626187528,15.8735415692,2.18907718368
 02/17  16:00:00,125.271654507,3.34885112571,0.0,13.5387275244,48.2474882111,60.1281475517,17.21173077,15.022899494,2.18883127608
 02/17  17:00:00,129.040338291,3.36710116595,0.0,14.3992711581,48.2474882111,63.0180376616,19.0384250114,16.8484388564,2.18998615501
 02/17  18:00:00,139.52231959,3.4358085541,0.0,25.8881253888,37.5258241642,62.7947880557,20.2209025517,18.0326494093,2.18825314247
