Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/17  19:00:00,122.378229718,3.34885112571,0.0,41.3945994268,26.8041601173,36.0181789539,23.6156283679,22.5118492374,1.10377913045
 02/17  20:00:00,124.531680072,3.34885112571,0.0,46.1168409901,26.8041601173,33.4493877451,27.9253735548,26.8218988336,1.10347472128
 02/17  21:00:00,117.868002279,3.34885112571,0.0,55.5356592675,16.0824960704,28.0885557216,31.8164762485,30.7128929703,1.1035832782
 02/17  22:00:00,122.054393692,3.34885112571,0.0,61.006446285,16.0824960704,26.8041601173,32.8129302795,31.7097547451,1.10317553444
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303176043,0.0,1.10303176043
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302980787,0.0,1.10302980787
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302457113,0.0,1.10302457113
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  06:00:00,37.7557539469,0.587776150192,0.147027386753,3.44559823371,2.68041601173,16.0824960704,1.24569832583,0.142515217972,1.10318310786
 02/18  07:00:00,180.763655588,3.34885112571,11.5084720072,129.224398911,5.36083202345,21.4433280938,0.0362751840686,0.0162751840686,0.02
 02/18  08:00:00,130.432233213,3.34885112571,0.0,95.1331994587,5.36083202345,26.5809105114,44.2200230513,43.1166898951,1.10333315617
 02/18  09:00:00,129.932829762,3.34885112571,0.0,68.4718336921,26.8041601173,31.2995447326,38.4539648378,37.3504234611,1.10354137667
 02/18  10:00:00,112.078569812,3.34885112571,0.0,48.369881435,26.8041601173,33.5472370403,28.9760981485,27.8723723062,1.10372584227
 02/18  11:00:00,106.603783894,3.34885112571,0.0,43.8583922198,26.8041601173,32.583940337,21.5913373356,19.4038785436,2.18745879195
 02/18  12:00:00,106.213966808,3.37580667073,0.0,41.1939272812,26.8041601173,34.8316326447,13.3301456878,12.2261408197,1.10400486814
 02/18  13:00:00,101.945789674,3.48658831944,0.0988498452792,38.0005142571,26.8041601173,33.5472370403,4.64796185742,3.54419783886,1.10376401857
 02/18  14:00:00,96.4781233399,3.50263645517,0.310608753728,34.8738320881,26.8041601173,30.9784458315,2.29734118888,1.19360356557,1.10373762331
 02/18  15:00:00,73.3399232696,3.38038001125,0.0960951848759,40.4820566534,8.04124803518,21.3317032909,2.1285397806,1.02485720365,1.10368257695
 02/18  16:00:00,69.6941850137,3.34885112571,0.300677561491,37.9476605107,8.04124803518,20.0473076865,1.80683063755,0.703359597726,1.10347103982
 02/18  17:00:00,71.1190663727,3.34885112571,0.0311688607603,39.3209516694,8.04124803518,20.3684065876,3.66567008969,2.5621691289,1.10350096079
 02/18  18:00:00,92.8597500916,3.34885112571,0.0,58.9436200498,2.68041601173,18.0090894769,9.29276245981,8.18962279401,1.1031396658
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312950927,0.0,1.10312950927
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312154762,0.0,1.10312154762
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303319543,0.0,1.10303319543
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297892552,0.0,1.10297892552
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  03:00:00,40.5344055488,0.979626916987,0.272713346032,5.70671310957,2.68041601173,16.0824960704,1.19980691528,0.0967670151787,1.10303990011
 02/19  04:00:00,39.8670084773,0.783701533589,0.208544011764,5.29941075577,2.68041601173,16.0824960704,0.0478314270412,0.0278314270412,0.02
 02/19  05:00:00,42.376712766,0.979626916987,0.148114223559,7.67361944923,2.68041601173,16.0824960704,0.19454749347,0.17454749347,0.02
 02/19  06:00:00,41.3359380963,0.783701533589,0.0797671530794,6.89711723342,2.68041601173,16.0824960704,1.26699844437,0.163941180448,1.10305726392
 02/19  07:00:00,39.0785806042,0.979626916987,0.0,9.45826817765,2.68041601173,16.0824960704,0.61373814629,0.59373814629,0.02
 02/19  08:00:00,25.0149416645,0.783701533589,0.0157931679833,5.44409478675,2.68041601173,16.0824960704,1.33115954575,0.228144961937,1.10301458381
 02/19  09:00:00,24.4627716926,0.979626916987,0.109934171968,4.60185842741,2.68041601173,16.0824960704,0.272113991832,0.252113991832,0.02
 02/19  10:00:00,19.7615366936,0.195925383397,0.0433251000146,0.750934033993,2.68041601173,16.0824960704,1.10298078189,0.0,1.10298078189
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307860189,0.0,1.10307860189
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323715652,0.0,1.10323715652
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303023731,0.0,1.10303023731
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303238274,0.0,1.10303238274
 02/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297794312,0.0,1.10297794312
 02/19  21:00:00,37.0025444662,0.587776150192,0.591881438603,2.24753470122,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  22:00:00,37.4628981722,0.587776150192,0.47768628169,2.8220835641,2.68041601173,16.0824960704,1.10312978602,0.0,1.10312978602
 02/19  23:00:00,41.5755696561,0.979626916987,0.567762878194,6.45282768477,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  24:00:00,40.7425086113,0.783701533589,0.316647681397,6.0668072201,2.68041601173,16.0824960704,1.10303501898,0.0,1.10303501898
 02/20  01:00:00,43.4327862468,0.979626916987,0.254263595428,8.62354355818,2.68041601173,16.0824960704,0.0379840096772,0.0179840096772,0.02
 02/20  02:00:00,42.0548051144,0.783701533589,0.114829811354,7.58092159328,2.68041601173,16.0824960704,0.120705855284,0.100705855284,0.02
 02/20  03:00:00,45.8969276748,0.979626916987,0.0,11.3419485817,2.68041601173,16.0824960704,1.86442186718,0.761440409781,1.1029814574
 02/20  04:00:00,44.1170911354,0.783701533589,0.0,9.75803742564,2.68041601173,16.0824960704,1.1796438121,1.1596438121,0.02
 02/20  05:00:00,50.1263035752,1.20469361417,0.594323463382,14.7519343215,2.68041601173,16.0824960704,3.52430685054,2.42127353076,1.10303331979
 02/20  06:00:00,50.9544637871,1.42139050893,1.66145339655,14.2962677054,2.68041601173,16.0824960704,2.22100346163,2.20100346163,0.02
 02/20  07:00:00,53.1712054998,1.9174048219,2.36310539984,20.2500097686,2.68041601173,16.0824960704,4.58503472273,3.48199973524,1.10303498749
 02/20  08:00:00,30.6687794949,0.971257114572,0.465462186757,10.4607080174,2.68041601173,16.0824960704,2.43044279137,2.41044279137,0.02
 02/20  09:00:00,28.6781384156,0.979626916987,0.0,8.92715932244,2.68041601173,16.0824960704,3.26259081085,2.15961176441,1.10297904644
 02/20  10:00:00,25.1084912325,0.783701533589,0.0,5.55343752273,2.68041601173,16.0824960704,0.747604964501,0.727604964501,0.02
 02/20  11:00:00,25.8119904355,0.979626916987,0.0738877154267,5.98712362691,2.68041601173,16.0824960704,0.327573441988,0.307573441988,0.02
 02/20  12:00:00,22.3981498921,0.653084611324,0.201491533139,2.77222157147,2.68041601173,16.0824960704,1.28859749863,0.18550844062,1.10308905801
 02/20  13:00:00,21.9363873967,0.587776150192,0.311048510323,2.26621055999,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  14:00:00,21.9739324369,0.587776150192,0.418094391503,2.19670971899,2.68041601173,16.0824960704,1.10317019968,0.0,1.10317019968
 02/20  15:00:00,22.2589412114,0.587776150192,0.495558006512,2.40425487855,2.68041601173,16.0824960704,1.1031247684,0.0,1.1031247684
 02/20  16:00:00,23.6626999162,0.783701533589,0.687076742239,3.42056946415,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  17:00:00,24.6179525374,0.979626916987,0.922164884131,3.94480856009,2.68041601173,16.0824960704,1.10298009275,0.0,1.10298009275
 02/20  18:00:00,35.3814812189,0.783701533589,0.631995312726,5.32509886303,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  19:00:00,43.2041333481,0.979626916987,0.709385638292,7.93976861663,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  20:00:00,42.2530102789,0.783701533589,0.408289017326,7.48566755179,2.68041601173,16.0824960704,1.10303017978,0.0,1.10303017978
 02/20  21:00:00,44.6139952431,0.979626916987,0.44316527175,9.61585087815,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  22:00:00,43.0509784431,0.783701533589,0.221538171197,8.47038656213,2.68041601173,16.0824960704,1.10313912353,0.0,1.10313912353
 02/20  23:00:00,45.6025679791,0.979626916987,0.324481380982,10.7231075049,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,43.6457666586,0.783701533589,0.187267360767,9.09944558802,2.68041601173,16.0824960704,1.10298137535,0.0,1.10298137535
 02/21  01:00:00,50.4345427987,0.979626916987,0.332539740254,10.1861919419,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  02:00:00,48.4538643823,0.783701533589,0.204931095318,8.52904755375,2.68041601173,21.4433280938,1.10303155285,0.0,1.10303155285
 02/21  03:00:00,50.6776715619,0.979626916987,0.335151457275,10.426708988,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  04:00:00,48.9542110316,0.783701533589,0.188201591734,9.04612370659,2.68041601173,21.4433280938,1.12291356632,0.0198860076872,1.10302755863
 02/21  05:00:00,51.9022812743,0.979626916987,0.236907267626,11.74956289,2.68041601173,21.4433280938,0.0811651984766,0.0611651984766,0.02
 02/21  06:00:00,52.4748145732,0.783701533589,0.109631713265,9.96488111495,5.36083202345,21.4433280938,1.27188543204,0.168698832632,1.10318659941
 02/21  07:00:00,240.815975676,3.34885112571,9.28495333069,191.500237675,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  08:00:00,188.799696355,3.34885112571,0.0,136.678119433,16.0824960704,32.6817896323,29.0632606435,26.8760008255,2.18725981807
 02/21  09:00:00,205.946443221,3.34885112571,0.0,83.9383514032,48.2474882111,70.4033123869,20.81435879,19.7097425396,1.10461625036
 02/21  10:00:00,181.425024672,3.34885112571,0.0,67.7655042828,48.2474882111,62.0547409583,12.8126740982,9.53894781422,3.27372628396
 02/21  11:00:00,172.13473556,3.34885112571,0.0,60.4018085772,48.2474882111,60.1281475517,6.19680378336,4.00726590039,2.18953788297
 02/21  12:00:00,165.146286445,3.34885112571,0.225562410552,51.2612036449,48.2474882111,62.0547409583,2.93872579049,0.748392199664,2.19033359083
 02/21  13:00:00,159.523161257,3.34885112571,2.9927004964,43.4152888784,48.2474882111,61.5103924513,3.27701313496,0.0,3.27701313496
 02/21  14:00:00,154.188455312,3.34885112571,4.71691041631,34.2065300011,48.2474882111,63.6602354638,3.27703323889,0.0,3.27703323889
 02/21  15:00:00,148.103918313,3.34885112571,6.57681238711,29.7941789431,48.2474882111,60.1281475517,2.18964003653,0.0,2.18964003653
 02/21  16:00:00,145.129600158,3.34885112571,5.89735410984,27.4993190659,48.2474882111,60.1281475517,2.18898606544,0.0,2.18898606544
 02/21  17:00:00,144.859079804,3.34885112571,4.09051076662,26.1457519449,48.2474882111,63.0180376616,3.27456119861,0.0,3.27456119861
 02/21  18:00:00,153.351437612,3.34885112571,3.05487787071,36.7493229678,37.5258241642,62.7947880557,1.10405935098,0.0,1.10405935098
 02/21  19:00:00,133.456378612,3.34885112571,1.71038913825,50.7623591832,26.8041601173,36.0181789539,2.18790260943,0.0,2.18790260943
 02/21  20:00:00,134.34012112,3.34885112571,1.04717779113,54.8781042467,26.8041601173,33.4493877451,1.10349215892,0.0,1.10349215892
 02/21  21:00:00,129.668993618,3.34885112571,0.740612518005,66.5960380882,16.0824960704,28.0885557216,1.10362796873,0.0,1.10362796873
 02/21  22:00:00,131.537048063,3.34885112571,0.0783178280515,70.4107828277,16.0824960704,26.8041601173,3.23110025127,3.21110025127,0.02
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316008007,0.0,1.10316008007
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302548439,0.0,1.10302548439
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303069322,0.0,1.10303069322
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302710552,0.0,1.10302710552
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  07:00:00,181.154808183,3.34885112571,11.4096954324,129.71432808,5.36083202345,21.4433280938,1.10322545938,0.0,1.10322545938
 02/22  08:00:00,138.59488739,3.34885112571,0.0,86.4733104673,16.0824960704,32.6817896323,20.227955912,19.1242406765,1.10371523552
 02/22  09:00:00,158.886802911,3.34885112571,0.0,36.8787110931,48.2474882111,70.4033123869,12.0326341101,9.84345197958,2.18918213049
 02/22  10:00:00,138.062580718,3.34885112571,0.0,24.4030603288,48.2474882111,62.0547409583,7.61582885487,5.42646390936,2.18936494551
 02/22  11:00:00,134.174911241,3.34885112571,0.532313559771,21.9096706984,48.2474882111,60.1281475517,2.84324646535,0.653832720352,2.189413745
 02/22  12:00:00,136.242558944,3.34885112571,0.882541214898,21.7004973395,48.2474882111,62.0547409583,3.2754592671,0.0,3.2754592671
 02/22  13:00:00,138.589209019,3.35633243461,1.28377920952,24.1827766186,48.2474882111,61.5103924513,3.27701905068,0.0,3.27701905068
 02/22  14:00:00,134.225903891,3.49943589277,3.28783314297,15.5224710861,48.2474882111,63.6602354638,3.27636209285,0.0,3.27636209285
 02/22  15:00:00,125.30722516,3.50640303572,4.01500446968,9.40174179801,48.2474882111,60.1281475517,2.18925095822,0.0,2.18925095822
 02/22  16:00:00,123.575477692,3.3796431607,2.98690527268,8.8248534021,48.2474882111,60.1281475517,2.1889427218,0.0,2.1889427218
 02/22  17:00:00,126.376541641,3.36438730518,1.43876633375,10.2994220349,48.2474882111,63.0180376616,2.18988490699,0.0,2.18988490699
 02/22  18:00:00,130.385764631,3.43584252776,0.301459976243,18.9174098128,37.5258241642,62.7947880557,2.95983166992,0.771065420055,2.18876624987
 02/22  19:00:00,115.125267503,3.34885112571,0.0,34.1416372116,26.8041601173,36.0181789539,7.25483279425,6.15093330966,1.10389948459
 02/22  20:00:00,118.50898006,3.34885112571,0.0,40.0941409776,26.8041601173,33.4493877451,11.6732407132,10.5696161455,1.1036245677
 02/22  21:00:00,113.391878803,3.34885112571,0.0,51.0595357915,16.0824960704,28.0885557216,15.6651768343,14.5616348163,1.10354201806
 02/22  22:00:00,117.566924979,3.34885112571,0.0,56.5189775714,16.0824960704,26.8041601173,16.7368474205,15.6334487916,1.10339862892
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302928642,0.0,1.10302928642
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302257192,0.0,1.10302257192
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302949132,0.0,1.10302949132
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302442967,0.0,1.10302442967
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  07:00:00,177.177654214,3.34885112571,11.2650082998,125.881861243,5.36083202345,21.4433280938,1.30611795182,0.202995942632,1.10312200919
 02/23  08:00:00,135.290163228,3.34885112571,0.0,83.1685863056,16.0824960704,32.6817896323,40.9183062354,39.8145438087,1.10376242669
 02/23  09:00:00,158.139885887,3.34885112571,0.0,36.1317940688,48.2474882111,70.4033123869,29.4109232334,27.221687108,2.1892361254
 02/23  10:00:00,137.580370838,3.34885112571,0.0,23.9208504493,48.2474882111,62.0547409583,16.6715621284,14.4821513315,2.1894107969
 02/23  11:00:00,133.576683984,3.38664103633,0.110023588363,21.6959435021,48.2474882111,60.1281475517,7.21911990036,5.02964692176,2.1894729786
 02/23  12:00:00,135.411373603,3.58242197135,1.5970397355,19.9212426324,48.2474882111,62.0547409583,3.86828974344,0.593179156905,3.27511058654
 02/23  13:00:00,138.997990772,3.72234426792,3.48659998527,22.0227257622,48.2474882111,61.5103924513,3.27679753981,0.0,3.27679753981
 02/23  14:00:00,135.066125012,3.86172486087,5.23201474217,14.0562216402,48.2474882111,63.6602354638,3.27648020289,0.0,3.27648020289
 02/23  15:00:00,125.237155784,3.71690423466,5.35264874428,7.78352694807,48.2474882111,60.1281475517,2.18913625165,0.0,2.18913625165
 02/23  16:00:00,123.201923214,3.4661444101,4.49406522813,6.85763771875,48.2474882111,60.1281475517,2.18887812957,0.0,2.18887812957
 02/23  17:00:00,126.165587576,3.39632606299,4.04513783928,7.45015770663,48.2474882111,63.0180376616,2.19001758902,0.0,2.19001758902
 02/23  18:00:00,127.822247253,3.46956742387,3.67001296384,12.9516145513,37.5258241642,62.7947880557,2.18833122159,0.0,2.18833122159
 02/23  19:00:00,106.645202834,3.34885112571,0.729574002511,24.9319985406,26.8041601173,36.0181789539,2.43691844403,1.33313027025,1.10378817378
 02/23  20:00:00,110.236767312,3.34885112571,0.0,31.8219282296,26.8041601173,33.4493877451,9.8345319649,8.7310506536,1.1034813113
 02/23  21:00:00,104.907600465,3.34885112571,0.0,42.5752574528,16.0824960704,28.0885557216,17.057371535,15.9537836529,1.10358788215
 02/23  22:00:00,108.925366285,3.34885112571,0.0,47.8774188776,16.0824960704,26.8041601173,17.621598341,16.5184213475,1.10317699348
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302240352,0.0,1.10302240352
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302915301,0.0,1.10302915301
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302390548,0.0,1.10302390548
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317964212,0.0,1.10317964212
 02/24  07:00:00,156.307853779,3.34885112571,12.3998876925,103.877181417,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  08:00:00,128.171765149,3.34885112571,0.0,76.0501882267,16.0824960704,32.6817896323,26.498894435,25.3953068955,1.10358753949
 02/24  09:00:00,167.222160665,3.34885112571,0.0,45.2140688475,48.2474882111,70.4033123869,20.3973230387,18.2087683645,2.18855467417
 02/24  10:00:00,151.85196208,3.34885112571,0.0,38.1924416909,48.2474882111,62.0547409583,17.6328354295,14.3587919589,3.27404347061
 02/24  11:00:00,143.422245053,3.34885112571,0.0,31.6893180703,48.2474882111,60.1281475517,12.7987971768,10.6093209066,2.18947627015
 02/24  12:00:00,142.111093396,3.34885112571,0.0,28.4515730063,48.2474882111,62.0547409583,12.9050692905,10.7148056037,2.19026368676
 02/24  13:00:00,144.258090372,3.34885112571,0.0,31.14291849,48.2474882111,61.5103924513,15.4301979623,12.153310655,3.27688730736
 02/24  14:00:00,138.913433845,3.34885112571,0.0,23.6484189508,48.2474882111,63.6602354638,17.7200590158,14.4431749071,3.2768841087
 02/24  15:00:00,136.258376712,3.34885112571,0.0,24.5254497296,48.2474882111,60.1281475517,18.1714492688,15.9819046089,2.18954465991
 02/24  16:00:00,138.509895919,3.34885112571,0.0,26.7769689362,48.2474882111,60.1281475517,17.8059529655,15.617067522,2.18888544344
 02/24  17:00:00,142.197500294,3.34885112571,0.0,27.5746832012,48.2474882111,63.0180376616,18.6446711955,15.3699244523,3.27474674317
 02/24  18:00:00,145.310002989,3.41210914169,0.0,34.1668415337,37.5258241642,62.7947880557,18.3992540112,17.2952488114,1.10400519985
 02/24  19:00:00,125.810823357,3.34885112571,0.0,44.8271930665,26.8041601173,36.0181789539,25.2520179506,23.0642041243,2.18781382631
 02/24  20:00:00,126.70962152,3.34885112571,0.0,48.2947824382,26.8041601173,33.4493877451,28.2669898147,27.1634383293,1.10355148533
 02/24  21:00:00,119.287274491,3.34885112571,0.0,56.9549314787,16.0824960704,28.0885557216,32.0147315327,30.9111558848,1.10357564785
 02/24  22:00:00,123.023198596,3.34885112571,0.0,61.9752511881,16.0824960704,26.8041601173,31.8603795298,31.8403795298,0.02
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309502778,0.0,1.10309502778
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302572303,0.0,1.10302572303
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303017645,0.0,1.10303017645
 02/25  04:00:00,36.6389324879,0.391850766795,0.0409257335819,2.63080381134,2.68041601173,16.0824960704,0.236041591106,0.216041591106,0.02
 02/25  05:00:00,40.1204913979,0.783701533589,0.130185048744,5.63125263938,2.68041601173,16.0824960704,1.21846069811,0.115373804184,1.10308689392
 02/25  06:00:00,43.1707975597,0.979626916987,0.0720668213958,8.54375164515,2.68041601173,16.0824960704,0.361540541431,0.341540541431,0.02
 02/25  07:00:00,190.502310229,3.34885112571,11.1087555984,141.830103294,5.36083202345,21.4433280938,1.10318393509,0.0,1.10318393509
 02/25  08:00:00,138.333751752,3.34885112571,0.0,103.034717997,5.36083202345,26.5809105114,56.9127045865,55.8093563391,1.10334824742
 02/25  09:00:00,133.508241975,3.34885112571,0.0,72.0472459049,26.8041601173,31.2995447326,49.4987321046,48.3952329885,1.1034991161
 02/25  10:00:00,116.125433734,3.34885112571,0.0,52.416745357,26.8041601173,33.5472370403,42.9412755657,41.8375061155,1.10376945019
 02/25  11:00:00,110.582001441,3.34885112571,0.0,47.8366097669,26.8041601173,32.583940337,33.651667921,32.5479630949,1.10370482615
 02/25  12:00:00,108.56998719,3.34885112571,0.0,43.5769032084,26.8041601173,34.8316326447,23.1363258936,20.9485599955,2.1877658981
 02/25  13:00:00,103.242676982,3.34885112571,0.0,39.533988605,26.8041601173,33.5472370403,13.5894878106,12.4857284584,1.10375935216
 02/25  14:00:00,97.544262123,3.37593887433,0.0,36.3772772058,26.8041601173,30.9784458315,9.74903136638,8.64531557754,1.10371578884
 02/25  15:00:00,75.1647468316,3.34979250835,0.0,42.4335629031,8.04124803518,21.3317032909,8.04621157289,6.94273922255,1.10347235034
 02/25  16:00:00,72.0222464758,3.34885112571,0.0,40.5763995343,8.04124803518,20.0473076865,5.98997680064,4.88654125088,1.10343554976
 02/25  17:00:00,77.0515208582,3.34885112571,0.0,45.2845750156,8.04124803518,20.3684065876,6.23152558688,5.12809594834,1.10342963854
 02/25  18:00:00,94.730842743,3.34885112571,0.0,63.2820460345,2.68041601173,18.0090894769,8.98321779336,8.96321779336,0.02
 02/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319832505,0.0,1.10319832505
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311319395,0.0,1.10311319395
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320807249,0.0,1.10320807249
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302573391,0.0,1.10302573391
 02/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  02:00:00,36.3366687582,0.391850766795,0.0827423533888,2.28672346181,2.68041601173,16.0824960704,1.22039659541,0.117420167187,1.10297642822
 02/26  03:00:00,39.3908204448,0.783701533589,0.239106836381,4.79265989864,2.68041601173,16.0824960704,0.0355163014138,0.0155163014138,0.02
 02/26  04:00:00,42.1285112294,0.979626916987,0.184048485196,7.38948365101,2.68041601173,16.0824960704,1.2076077161,0.104577404748,1.10303031136
 02/26  05:00:00,41.1569830844,0.783701533589,0.101913554808,6.69601581984,2.68041601173,16.0824960704,0.146119467121,0.126119467121,0.02
 02/26  06:00:00,44.0843016771,0.979626916987,0.0321889768649,9.49713360702,2.68041601173,16.0824960704,1.52521937824,0.422084184326,1.10313519391
 02/26  07:00:00,34.6919806798,0.783701533589,0.0,7.73492696997,2.68041601173,16.0824960704,0.324426543176,0.304426543176,0.02
 02/26  08:00:00,26.990432603,0.979626916987,0.0,7.23945350983,2.68041601173,16.0824960704,0.845974489662,0.825974489662,0.02
 02/26  09:00:00,22.9452984102,0.783701533589,0.0668629217323,3.3233817787,2.68041601173,16.0824960704,1.27007883487,0.167061120793,1.10301771408
 02/26  10:00:00,21.490041235,0.587776150192,0.15321150396,1.97770140469,2.68041601173,16.0824960704,0.0822322880449,0.0622322880449,0.02
 02/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301895711,0.0,1.10301895711
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307423192,0.0,1.10307423192
 02/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321847938,0.0,1.10321847938
 02/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297872382,0.0,1.10297872382
 02/26  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297891772,0.0,1.10297891772
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297889052,0.0,1.10297889052
 02/26  22:00:00,37.1042857411,0.587776150192,0.629845156686,2.31131225798,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  23:00:00,40.4547218033,0.979626916987,0.789977098918,5.10976561121,2.68041601173,16.0824960704,1.10302468393,0.0,1.10302468393
 02/26  24:00:00,39.844392338,0.783701533589,0.511816576501,4.97352205171,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/27  01:00:00,47.4342958538,0.979626916987,0.427226418839,7.09125831833,2.68041601173,21.4433280938,1.10302817752,0.0,1.10302817752
 02/27  02:00:00,46.4498199676,0.783701533589,0.248120210061,6.48181402434,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  03:00:00,49.5881516197,0.979626916987,0.13460263606,9.53773786704,2.68041601173,21.4433280938,0.177681553972,0.157681553972,0.02
 02/27  04:00:00,47.7753745636,0.783701533589,0.0689109505959,7.98657787976,2.68041601173,21.4433280938,1.26982166038,0.166791016327,1.10303064405
 02/27  05:00:00,51.3217841416,0.979626916987,0.0,11.405973025,2.68041601173,21.4433280938,0.70423069806,0.68423069806,0.02
 02/27  06:00:00,51.8613954281,0.783701533589,0.0,9.46109368318,5.36083202345,21.4433280938,1.83258290061,0.72947659248,1.10310630813
 02/27  07:00:00,225.040352668,3.34885112571,9.52677222466,177.950129106,5.36083202345,21.4433280938,1.33982108488,0.236688765843,1.10313231904
 02/27  08:00:00,173.332967045,3.34885112571,0.0,121.211390123,16.0824960704,32.6817896323,47.1475518121,46.0438382839,1.10371352815
 02/27  09:00:00,185.892035852,3.34885112571,0.0,63.8839440346,48.2474882111,70.4033123869,41.0019017141,38.8127953727,2.18910634134
 02/27  10:00:00,158.255067409,3.34885112571,0.0,44.5955470202,48.2474882111,62.0547409583,30.6312790821,28.4417195116,2.1895595705
 02/27  11:00:00,151.048879334,3.34885112571,0.0,39.3159523509,48.2474882111,60.1281475517,21.7657989565,19.5764783462,2.18932061025
 02/27  12:00:00,148.585211718,3.40851156578,0.0,34.866030889,48.2474882111,62.0547409583,14.4828640569,11.20748308,3.27538097688
 02/27  13:00:00,150.402280723,3.48273417849,0.416434712683,36.7367910758,48.2474882111,61.5103924513,5.0608269444,1.78431616611,3.27651077829
 02/27  14:00:00,142.285145805,3.56485244959,2.77315399791,24.030975589,48.2474882111,63.6602354638,3.27616959566,0.0,3.27616959566
 02/27  15:00:00,130.30665659,3.49118490076,3.55277618823,14.8786196445,48.2474882111,60.1281475517,2.18892432757,0.0,2.18892432757
 02/27  16:00:00,126.653035761,3.364343503,3.14019752563,11.764418875,48.2474882111,60.1281475517,2.18866098067,0.0,2.18866098067
 02/27  17:00:00,128.874949546,3.34885112571,2.61620453642,11.6359279172,48.2474882111,63.0180376616,2.18978180958,0.0,2.18978180958
 02/27  18:00:00,133.360469235,3.3883522739,1.07408277844,21.1669818691,37.5258241642,62.7947880557,2.25257861212,0.0644381099819,2.18814050214
 02/27  19:00:00,120.433598478,3.34885112571,0.00958347585705,39.4403847113,26.8041601173,36.0181789539,6.12631067078,5.02247147006,1.10383920072
 02/27  20:00:00,123.735992826,3.34885112571,0.0,45.3211537436,26.8041601173,33.4493877451,9.46400205235,8.36051181244,1.10349023991
 02/27  21:00:00,120.03415346,3.34885112571,0.0,57.7018104486,16.0824960704,28.0885557216,11.163713664,10.0601032225,1.10361044147
 02/27  22:00:00,123.427405655,3.34885112571,0.0,62.3794582473,16.0824960704,26.8041601173,12.1378868132,11.0347281235,1.10315868974
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302348464,0.0,1.10302348464
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302882853,0.0,1.10302882853
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302406594,0.0,1.10302406594
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315873829,0.0,1.10315873829
 02/28  07:00:00,173.512729822,3.34885112571,11.3974371075,124.551841378,5.36083202345,21.4433280938,0.0794708263312,0.0594708263312,0.02
 02/28  08:00:00,133.977661235,3.34885112571,0.0,81.856084313,16.0824960704,32.6817896323,27.4485218456,26.3448879282,1.10363391743
 02/28  09:00:00,155.51940447,3.34885112571,0.0329121367968,33.4784005156,48.2474882111,70.4033123869,11.1641196799,8.97526375895,2.18885592099
 02/28  10:00:00,135.965270541,3.34885112571,0.750385908347,21.5553642439,48.2474882111,62.0547409583,2.76288971846,0.573335038314,2.18955468015
 02/28  11:00:00,133.020840034,3.39076140582,2.2012056003,19.0447971706,48.2474882111,60.1281475517,3.2742121148,0.0,3.2742121148
 02/28  12:00:00,135.930514383,3.60943255304,5.23974657464,16.7706659922,48.2474882111,62.0547409583,2.19031873792,0.0,2.19031873792
 02/28  13:00:00,139.94521039,3.75213089565,7.69512232902,18.7316364092,48.2474882111,61.5103924513,3.27634660277,0.0,3.27634660277
 02/28  14:00:00,136.40437996,3.8869526115,10.3617356029,10.2395279769,48.2474882111,63.6602354638,3.27631326371,0.0,3.27631326371
 02/28  15:00:00,128.421438082,3.75500425017,11.6939982532,4.58835972219,48.2474882111,60.1281475517,2.18916943588,0.0,2.18916943588
 02/28  16:00:00,127.566743732,3.49896962788,11.8312422318,3.85245601499,48.2474882111,60.1281475517,2.18900886196,0.0,2.18900886196
 02/28  17:00:00,130.034780359,3.39775593281,11.2745850559,4.08847340401,48.2474882111,63.0180376616,2.189929911,0.0,2.189929911
 02/28  18:00:00,128.730034306,3.47386655733,10.306715325,7.2184001094,37.5258241642,62.7947880557,2.18892663999,0.0,2.18892663999
 02/28  19:00:00,105.257221169,3.34885112571,7.33462251738,16.9389683607,26.8041601173,36.0181789539,1.10385932336,0.0,1.10385932336
 02/28  20:00:00,106.145645646,3.34885112571,5.53714457556,22.1936619885,26.8041601173,33.4493877451,1.10363375488,0.0,1.10363375488
 02/28  21:00:00,98.1271978841,3.34885112571,2.38192875839,33.4129261138,16.0824960704,28.0885557216,1.10354830031,0.0,1.10354830031
 02/28  22:00:00,101.813165125,3.34885112571,0.386670428092,40.378547289,16.0824960704,26.8041601173,1.75621600371,0.652814668612,1.1034013351
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302827984,0.0,1.10302827984
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030221759,0.0,1.1030221759
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302816338,0.0,1.10302816338
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302281236,0.0,1.10302281236
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  07:00:00,141.669218682,3.34885112571,13.1507833077,90.9549840374,5.36083202345,21.4433280938,1.10311742844,0.0,1.10311742844
 03/01  08:00:00,123.242750778,3.34885112571,0.0,71.1211738557,16.0824960704,32.6817896323,19.3207235986,18.2169739605,1.10374963804
 03/01  09:00:00,165.222319368,3.34885112571,0.0,43.21422755,48.2474882111,70.4033123869,16.381219547,14.1920348919,2.18918465514
 03/01  10:00:00,150.622910692,3.34885112571,0.0,36.9633903027,48.2474882111,62.0547409583,13.3745998444,11.1852757157,2.18932412877
 03/01  11:00:00,144.678819809,3.34885112571,0.0,32.9458928267,48.2474882111,60.1281475517,11.7039587067,9.51457545508,2.18938325164
 03/01  12:00:00,142.467651299,3.34885112571,0.936144846493,27.8719860636,48.2474882111,62.0547409583,4.86116472475,1.5857055965,3.27545912825
 03/01  13:00:00,145.860505767,3.34885112571,2.91221676314,29.8331171216,48.2474882111,61.5103924513,3.27657206071,0.0,3.27657206071
 03/01  14:00:00,139.975536529,3.34885112571,3.59956307769,21.1109585571,48.2474882111,63.6602354638,3.27621580994,0.0,3.27621580994
 03/01  15:00:00,135.614059632,3.34885112571,4.33744409047,19.5436885591,48.2474882111,60.1281475517,2.18895039207,0.0,2.18895039207
 03/01  16:00:00,135.982935387,3.34885112571,4.70134232597,19.5486660781,48.2474882111,60.1281475517,2.18868046295,0.0,2.18868046295
 03/01  17:00:00,139.717539895,3.3502739209,4.78789135783,20.30540865,48.2474882111,63.0180376616,2.18979261886,0.0,2.18979261886
 03/01  18:00:00,141.1360896,3.42332457617,4.73266791846,25.2490447916,37.5258241642,62.7947880557,2.18805309456,0.0,2.18805309456
 03/01  19:00:00,118.342200665,3.34885112571,2.73051759174,34.6280527824,26.8041601173,36.0181789539,1.10384094405,0.0,1.10384094405
 03/01  20:00:00,118.172312321,3.34885112571,1.39501164179,38.3624615967,26.8041601173,33.4493877451,1.10349105799,0.0,1.10349105799
 03/01  21:00:00,109.691018684,3.34885112571,0.7742719792,46.5844036929,16.0824960704,28.0885557216,1.10360996631,0.0,1.10360996631
 03/01  22:00:00,111.925978192,3.34885112571,0.338887172683,50.5391436119,16.0824960704,26.8041601173,1.4137307622,0.310572724046,1.10315803815
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302283179,0.0,1.10302283179
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302810485,0.0,1.10302810485
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302296972,0.0,1.10302296972
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315608311,0.0,1.10315608311
 03/02  07:00:00,156.724325438,3.34885112571,12.4868593077,106.674014793,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  08:00:00,124.140434354,3.34885112571,0.0,72.0188574316,16.0824960704,32.6817896323,24.3622615462,23.2586345174,1.10362702886
 03/02  09:00:00,153.326936625,3.34885112571,0.0,31.3188448076,48.2474882111,70.4033123869,18.2163073114,16.0274749418,2.18883236956
 03/02  10:00:00,134.417399948,3.34885112571,0.0,20.7578795591,48.2474882111,62.0547409583,11.5299918267,9.34064899067,2.18934283605
 03/02  11:00:00,131.087336987,3.35006365663,0.0,19.353197473,48.2474882111,60.1281475517,7.38487196618,4.11071741116,3.27415455502
 03/02  12:00:00,132.574034448,3.3862808026,0.653551885967,18.2235324958,48.2474882111,62.0547409583,2.60241640676,0.412148355562,2.1902680512
 03/02  13:00:00,134.551751812,3.35612274239,1.41826853237,20.0110397807,48.2474882111,61.5103924513,3.27625605078,0.0,3.27625605078
 03/02  14:00:00,130.430706853,3.38200986587,1.96348259355,13.1690506244,48.2474882111,63.6602354638,3.2762061615,0.0,3.2762061615
 03/02  15:00:00,123.078486744,3.35517629631,1.99001096234,9.34922362809,48.2474882111,60.1281475517,2.18925792965,0.0,2.18925792965
 03/02  16:00:00,121.913028033,3.34885112571,1.78212354163,8.39797750902,48.2474882111,60.1281475517,2.18892792083,0.0,2.18892792083
 03/02  17:00:00,126.467487727,3.38025903155,1.44927717778,10.363985551,48.2474882111,63.0180376616,2.18983954628,0.0,2.18983954628
 03/02  18:00:00,129.473593341,3.45451738925,1.04634341467,19.7090135561,37.5258241642,62.7947880557,2.18870770443,0.0,2.18870770443
 03/02  19:00:00,112.22159623,3.34885112571,0.00685041657423,31.2311155225,26.8041601173,36.0181789539,3.79018743825,2.6863199733,1.10386746495
 03/02  20:00:00,114.718183194,3.34885112571,0.0,36.3033441122,26.8041601173,33.4493877451,8.09308907428,6.98949682709,1.10359224718
 03/02  21:00:00,107.89593928,3.34885112571,0.0,45.5635962687,16.0824960704,28.0885557216,12.1252452296,11.0215790528,1.10366617678
 03/02  22:00:00,111.310793113,3.34885112571,0.0,50.2628457059,16.0824960704,26.8041601173,14.5206768962,13.4173109523,1.10336594391
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302894119,0.0,1.10302894119
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302463697,0.0,1.10302463697
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302845935,0.0,1.10302845935
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310133357,0.0,1.10310133357
 03/03  07:00:00,159.218100563,3.34885112571,12.1832313079,109.471417918,5.36083202345,21.4433280938,1.12921800237,0.0260920584057,1.10312594396
 03/03  08:00:00,130.300308153,3.34885112571,0.0,78.1787312306,16.0824960704,32.6817896323,26.127874728,25.024177651,1.10369707702
 03/03  09:00:00,155.917582313,3.34885112571,0.0,33.9094904951,48.2474882111,70.4033123869,18.7189619064,16.5299104824,2.18905142402
 03/03  10:00:00,134.672802561,3.34885112571,0.0,21.0132821714,48.2474882111,62.0547409583,13.5842361451,11.3947346477,2.18950149749
 03/03  11:00:00,132.650812974,3.34885112571,0.0622606382941,20.8556253527,48.2474882111,60.1281475517,6.47866446728,4.28942496785,2.18923949942
 03/03  12:00:00,132.644204346,3.34885112571,0.523754803633,18.4609291534,48.2474882111,62.0547409583,3.49369969224,0.218475610807,3.27522408143
 03/03  13:00:00,132.521885028,3.34885112571,1.2192983874,18.1874147583,48.2474882111,61.5103924513,3.27631464233,0.0,3.27631464233
 03/03  14:00:00,130.21445514,3.36259889906,1.71689188193,13.2188005905,48.2474882111,63.6602354638,3.27594341964,0.0,3.27594341964
 03/03  15:00:00,127.928840967,3.34885112571,1.5034076154,14.6925063694,48.2474882111,60.1281475517,2.18876632298,0.0,2.18876632298
 03/03  16:00:00,127.654144778,3.34885112571,1.38515513211,14.5360626638,48.2474882111,60.1281475517,1.10453472169,0.0,1.10453472169
 03/03  17:00:00,132.279201219,3.36333815967,1.18133431812,16.4605627746,48.2474882111,63.0180376616,3.27472713092,0.0,3.27472713092
 03/03  18:00:00,134.363180141,3.4369169512,0.550205059896,25.112339149,37.5258241642,62.7947880557,1.27095059099,0.166847326271,1.10410326472
 03/03  19:00:00,116.000343863,3.34885112571,0.0,35.0167135723,26.8041601173,36.0181789539,8.24923011249,6.0614163965,2.18781371599
 03/03  20:00:00,117.272282233,3.34885112571,0.0,38.8574431508,26.8041601173,33.4493877451,8.0163233535,6.91280696567,1.10351638784
 03/03  21:00:00,109.333687079,3.34885112571,0.0,47.0013440667,16.0824960704,28.0885557216,10.2755026673,9.17185519672,1.10364747058
 03/03  22:00:00,112.14897642,3.34885112571,0.0,51.1010290128,16.0824960704,26.8041601173,11.5391094957,11.5191094957,0.02
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321852619,0.0,1.10321852619
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302701117,0.0,1.10302701117
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302080704,0.0,1.10302080704
 03/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302681864,0.0,1.10302681864
 03/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  07:00:00,148.785548084,3.34885112571,12.686899619,101.002530461,5.36083202345,21.4433280938,1.1032265745,0.0,1.1032265745
 03/04  08:00:00,116.449116938,3.34885112571,0.0,81.1500831833,5.36083202345,26.5809105114,10.9279208688,9.82459971638,1.10332115244
 03/04  09:00:00,123.035340223,3.34885112571,0.055532170422,61.5188119829,26.8041601173,31.2995447326,5.59252794824,4.48898324011,1.10354470813
 03/04  10:00:00,117.068735115,3.34885112571,0.260028615214,53.1000181225,26.8041601173,33.5472370403,2.68893788147,1.58512039728,1.10381748419
 03/04  11:00:00,111.854824352,3.34885112571,0.671831366191,48.4376013112,26.8041601173,32.583940337,1.18677506774,0.0830288865748,1.10374618116
 03/04  12:00:00,110.935760384,3.34885112571,1.36259496849,44.5800814341,26.8041601173,34.8316326447,2.1878377224,0.0,2.1878377224
 03/04  13:00:00,107.824807203,3.34885112571,2.07585283132,42.0402659938,26.8041601173,33.5472370403,1.10378701403,0.0,1.10378701403
 03/04  14:00:00,104.795227704,3.34885112571,2.42713886736,41.2281916679,26.8041601173,30.9784458315,1.10373828928,0.0,1.10373828928
 03/04  15:00:00,90.9137572706,3.34885112571,2.46815217886,55.7153625459,8.04124803518,21.3317032909,1.10348985026,0.0,1.10348985026
 03/04  16:00:00,92.5966885802,3.34885112571,2.29588160429,58.8549600345,8.04124803518,20.0473076865,1.10344702656,0.0,1.10344702656
 03/04  17:00:00,92.7821630133,3.34885112571,2.06029136817,58.9549258026,8.04124803518,20.3684065876,1.10343923415,0.0,1.10343923415
 03/04  18:00:00,96.9204173189,3.34885112571,1.5876553088,66.351298635,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031939252,0.0,1.1031939252
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311517264,0.0,1.10311517264
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320851925,0.0,1.10320851925
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302447824,0.0,1.10302447824
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297472075,0.0,1.10297472075
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297432947,0.0,1.10297432947
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  06:00:00,39.7355713253,0.783701533589,0.272481424949,5.10403619057,2.68041601173,16.0824960704,1.21098457351,0.107795286636,1.10318928688
 03/05  07:00:00,29.52344234,0.783701533589,0.354668961133,4.67905300245,2.68041601173,16.0824960704,0.0503202267122,0.0303202267122,0.02
 03/05  08:00:00,20.0269232224,0.195925383397,0.11395843746,0.94568722533,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030125155,0.0,1.1030125155
 03/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301346636,0.0,1.10301346636
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031114732,0.0,1.1031114732
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314195422,0.0,1.10314195422
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297455951,0.0,1.10297455951
 03/05  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297415456,0.0,1.10297415456
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297525573,0.0,1.10297525573
 03/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297613958,0.0,1.10297613958
 03/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302740129,0.0,1.10302740129
 03/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  04:00:00,43.2426210618,0.587776150192,0.444342493084,3.2743182189,2.68041601173,21.4433280938,1.10307861768,0.0,1.10307861768
 03/06  05:00:00,44.9763394457,0.783701533589,0.524775527977,4.73167818454,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  06:00:00,47.6594588091,0.783701533589,0.579057041303,4.68010002286,5.36083202345,21.4433280938,1.10317570227,0.0,1.10317570227
 03/06  07:00:00,194.864304491,3.34885112571,10.9293585519,148.838827935,5.36083202345,21.4433280938,1.10310948312,0.0,1.10310948312
 03/06  08:00:00,159.664331383,3.34885112571,0.206329467008,107.336424994,16.0824960704,32.6817896323,2.97476436842,1.87110776941,1.10365659901
