Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/06  09:00:00,184.7903971,3.34885112571,1.35465651053,61.4276487718,48.2474882111,70.4033123869,2.20608516707,0.0171441169742,2.1889410501
 03/06  10:00:00,161.660435076,3.34885112571,2.45473860737,45.5461760792,48.2474882111,62.0547409583,2.18936324472,0.0,2.18936324472
 03/06  11:00:00,150.112992849,3.34885112571,3.45916123885,34.9209046279,48.2474882111,60.1281475517,2.18942280511,0.0,2.18942280511
 03/06  12:00:00,145.111824956,3.34885112571,4.83497228951,26.6173322768,48.2474882111,62.0547409583,2.19009999119,0.0,2.19009999119
 03/06  13:00:00,148.625340473,3.34885112571,6.07636075808,29.4338078325,48.2474882111,61.5103924513,3.2771237581,0.0,3.2771237581
 03/06  14:00:00,142.827008932,3.34885112571,7.67223002158,19.8897640158,48.2474882111,63.6602354638,3.27703102384,0.0,3.27703102384
 03/06  15:00:00,133.591092293,3.34885112571,9.09095487646,12.7672104337,48.2474882111,60.1281475517,2.18961397972,0.0,2.18961397972
 03/06  16:00:00,129.496747676,3.34885112571,9.2165480473,8.54727264648,48.2474882111,60.1281475517,2.18892946411,0.0,2.18892946411
 03/06  17:00:00,132.188660459,3.34885112571,8.63628171602,8.92956165033,48.2474882111,63.0180376616,3.27473487509,0.0,3.27473487509
 03/06  18:00:00,134.756154517,3.36642430824,7.70159649647,18.4244147319,37.5258241642,62.7947880557,1.10399590677,0.0,1.10399590677
 03/06  19:00:00,121.127368624,3.34885112571,5.97847139883,34.1652669346,26.8041601173,36.0181789539,2.18777185005,0.0,2.18777185005
 03/06  20:00:00,121.719008595,3.34885112571,4.40325635057,38.9009131627,26.8041601173,33.4493877451,1.10352748574,0.0,1.10352748574
 03/06  21:00:00,116.427100531,3.34885112571,3.50474575517,50.5900117644,16.0824960704,28.0885557216,1.10366810448,0.0,1.10366810448
 03/06  22:00:00,118.472376144,3.34885112571,2.15304359372,55.2713851433,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307095111,0.0,1.10307095111
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302664402,0.0,1.10302664402
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302139903,0.0,1.10302139903
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030263128,0.0,1.1030263128
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  07:00:00,142.387318749,3.34885112571,12.9476623297,94.3435384153,5.36083202345,21.4433280938,1.10316756661,0.0,1.10316756661
 03/07  08:00:00,121.860753394,3.34885112571,2.44531520987,67.2938612615,16.0824960704,32.6817896323,1.10373649935,0.0,1.10373649935
 03/07  09:00:00,158.724483822,3.34885112571,6.4135596368,30.3028323673,48.2474882111,70.4033123869,2.18895692302,0.0,2.18895692302
 03/07  10:00:00,145.795742831,3.34885112571,8.6334814396,23.5027410017,48.2474882111,62.0547409583,2.18926037828,0.0,2.18926037828
 03/07  11:00:00,138.207339751,3.34885112571,10.0139740785,16.4604386897,48.2474882111,60.1281475517,2.1896187094,0.0,2.1896187094
 03/07  12:00:00,139.291196099,3.34885112571,10.5933817243,15.038293985,48.2474882111,62.0547409583,3.27522432295,0.0,3.27522432295
 03/07  13:00:00,143.096435912,3.34885112571,10.3134650082,19.6677990214,48.2474882111,61.5103924513,3.27679650792,0.0,3.27679650792
 03/07  14:00:00,140.005255504,3.34885112571,10.0144935367,14.7257470724,48.2474882111,63.6602354638,3.27638655659,0.0,3.27638655659
 03/07  15:00:00,136.704928431,3.34885112571,10.103986701,14.8680147474,48.2474882111,60.1281475517,2.18904736738,0.0,2.18904736738
 03/07  16:00:00,137.246950504,3.34885112571,10.270323687,15.2436998342,48.2474882111,60.1281475517,2.18875383294,0.0,2.18875383294
 03/07  17:00:00,141.041575602,3.34885112571,10.8943981634,15.524360346,48.2474882111,63.0180376616,2.18983512568,0.0,2.18983512568
 03/07  18:00:00,139.699628981,3.41281137389,11.8225552255,19.2005434014,37.5258241642,62.7947880557,2.18808375524,0.0,2.18808375524
 03/07  19:00:00,118.65635923,3.34885112571,10.986941247,26.6857876917,26.8041601173,36.0181789539,1.10384876215,0.0,1.10384876215
 03/07  20:00:00,117.764646525,3.34885112571,10.9449608225,28.4048466199,26.8041601173,33.4493877451,1.10349532283,0.0,1.10349532283
 03/07  21:00:00,108.558554971,3.34885112571,10.7233398207,35.5028721384,16.0824960704,28.0885557216,1.10360974067,0.0,1.10360974067
 03/07  22:00:00,110.769487867,3.34885112571,10.1966440286,39.524896431,16.0824960704,26.8041601173,1.10315656535,0.0,1.10315656535
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302089832,0.0,1.10302089832
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030256616,0.0,1.1030256616
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301938363,0.0,1.10301938363
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318541075,0.0,1.10318541075
 03/08  07:00:00,106.163124274,3.34885112571,16.6590294858,54.4079767845,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  08:00:00,104.982209145,3.34885112571,10.4882804596,42.3723517626,16.0824960704,32.6817896323,1.10360636984,0.0,1.10360636984
 03/08  09:00:00,145.612254936,3.3597770057,12.4190286364,11.1742086023,48.2474882111,70.4033123869,2.18875190811,0.0,2.18875190811
 03/08  10:00:00,133.845621223,3.34885112571,13.7221113145,6.46398951943,48.2474882111,62.0547409583,2.18923445723,0.0,2.18923445723
 03/08  11:00:00,131.57448293,3.34885112571,14.6286422224,5.21291372515,48.2474882111,60.1281475517,2.18942168073,0.0,2.18942168073
 03/08  12:00:00,133.502515245,3.42446464227,15.6627493485,4.10463199109,48.2474882111,62.0547409583,3.27515091182,0.0,3.27515091182
 03/08  13:00:00,134.915626371,3.58936151989,16.5754448117,4.98449928308,48.2474882111,61.5103924513,3.27700981018,0.0,3.27700981018
 03/08  14:00:00,133.996429996,3.68012907466,16.5942071335,1.80593001905,48.2474882111,63.6602354638,3.27665780366,0.0,3.27665780366
 03/08  15:00:00,127.600242162,3.39723895848,14.7038147937,1.11511255284,48.2474882111,60.1281475517,2.18898936242,0.0,2.18898936242
 03/08  16:00:00,128.180654754,3.34898209032,14.9706036959,1.47699311136,48.2474882111,60.1281475517,2.18864150377,0.0,2.18864150377
 03/08  17:00:00,133.21523608,3.41067314108,16.3133767399,2.21722023261,48.2474882111,63.0180376616,2.18985213917,0.0,2.18985213917
 03/08  18:00:00,131.527696484,3.48626404046,16.7811731327,5.9965403306,37.5258241642,62.7947880557,2.18838522101,0.0,2.18838522101
 03/08  19:00:00,108.479834384,3.34885112571,15.8759796685,11.620224425,26.8041601173,36.0181789539,1.10386822052,0.0,1.10386822052
 03/08  20:00:00,107.688074724,3.34885112571,15.2456395185,14.0275961236,26.8041601173,33.4493877451,1.10354434808,0.0,1.10354434808
 03/08  21:00:00,96.8000795833,3.34885112571,14.0162723665,20.451464205,16.0824960704,28.0885557216,1.10364646418,0.0,1.10364646418
 03/08  22:00:00,97.9594658517,3.34885112571,13.4420862728,23.4694321714,16.0824960704,26.8041601173,1.10316989101,0.0,1.10316989101
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301960991,0.0,1.10301960991
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302473793,0.0,1.10302473793
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030261926,0.0,1.1030261926
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315468801,0.0,1.10315468801
 03/09  07:00:00,130.25982886,3.34885112571,13.6765362411,81.4871746155,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  08:00:00,114.393845254,3.34885112571,0.0,62.2722683319,16.0824960704,32.6817896323,30.9598339417,28.7727618279,2.1870721138
 03/09  09:00:00,159.389870393,3.35657849525,0.0,37.3740512052,48.2474882111,70.4033123869,31.2438820826,30.1392978977,1.10458418492
 03/09  10:00:00,135.473226455,3.34885112571,0.0,21.8137060653,48.2474882111,62.0547409583,32.8154792885,29.5413626964,3.27411659212
 03/09  11:00:00,132.235846426,3.34885112571,0.0,20.5029194432,48.2474882111,60.1281475517,27.7143382807,25.5248268165,2.18951146416
 03/09  12:00:00,133.376952901,3.41675274137,0.0,19.6495308959,48.2474882111,62.0547409583,21.374952102,19.1848860107,2.19006609133
 03/09  13:00:00,134.749288922,3.52103886031,0.0,21.461929305,48.2474882111,61.5103924513,13.8338868886,10.5574115548,3.27647533375
 03/09  14:00:00,131.208051241,3.54925534305,0.0,15.7426321292,48.2474882111,63.6602354638,8.16219520986,4.88583545652,3.27635975334
 03/09  15:00:00,121.651961055,3.42421609105,0.0,9.84366910695,48.2474882111,60.1281475517,7.95317047998,5.76399945411,2.18917102587
 03/09  16:00:00,120.745497774,3.34885112571,0.0,9.01257079103,48.2474882111,60.1281475517,9.67395212343,7.48497255385,2.18897956958
 03/09  17:00:00,124.799385204,3.40908742715,0.0,10.1163318097,48.2474882111,63.0180376616,9.54108587568,7.35123265935,2.18985321633
 03/09  18:00:00,125.68372055,3.48752538867,0.0,16.9324761807,37.5258241642,62.7947880557,13.0432374583,10.8545325003,2.18870495804
 03/09  19:00:00,113.755801196,3.34885112571,0.0,32.7721709051,26.8041601173,36.0181789539,24.2904048242,23.1865450491,1.10385977518
 03/09  20:00:00,117.391640056,3.34885112571,0.0,38.9768009737,26.8041601173,33.4493877451,30.0910690298,28.9874852926,1.10358373721
 03/09  21:00:00,111.214554771,3.34885112571,0.0,48.8822117592,16.0824960704,28.0885557216,36.5613211859,35.4576714372,1.10364974871
 03/09  22:00:00,116.253228805,3.34885112571,0.0,55.205281398,16.0824960704,26.8041601173,42.0917042,40.9883546745,1.10334952557
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030260397,0.0,1.1030260397
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302583633,0.0,1.10302583633
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302301024,0.0,1.10302301024
 03/10  05:00:00,41.7622740736,0.391850766795,0.0,2.43423910721,2.68041601173,21.4433280938,0.456413620881,0.436413620881,0.02
 03/10  06:00:00,47.5334774473,0.783701533589,0.012689142308,5.12048656004,5.36083202345,21.4433280938,1.35544559282,0.252358905128,1.10308668769
 03/10  07:00:00,168.510966969,3.34885112571,11.4205423781,124.461639921,5.36083202345,21.4433280938,1.25434554529,0.151237790403,1.10310775489
 03/10  08:00:00,132.747087124,3.34885112571,0.0,80.6255102012,16.0824960704,32.6817896323,58.6381810893,57.5345328364,1.10364825298
 03/10  09:00:00,161.931510331,3.34942494743,0.0,39.922844692,48.2474882111,70.4033123869,49.3974942988,47.2085947955,2.18889950327
 03/10  10:00:00,140.532976359,3.34885112571,0.0,26.8734559695,48.2474882111,62.0547409583,41.3303849711,39.1409124611,2.18947250999
 03/10  11:00:00,136.666691786,3.34885112571,0.0,24.9337648038,48.2474882111,60.1281475517,34.2381298022,32.0487860593,2.18934374292
 03/10  12:00:00,137.188302579,3.40943628686,0.0,23.468197029,48.2474882111,62.0547409583,23.5448500045,21.3548547086,2.18999529593
 03/10  13:00:00,139.242103612,3.4838724926,0.0,25.9919103626,48.2474882111,61.5103924513,14.238960643,10.9620467553,3.27691388774
 03/10  14:00:00,134.282533638,3.56277106556,0.242550691607,18.561048112,48.2474882111,63.6602354638,6.43427134752,3.15748743455,3.27678391297
 03/10  15:00:00,123.259496579,3.44273241534,0.186478324387,11.2462099822,48.2474882111,60.1281475517,2.88657599753,0.697134673405,2.18944132413
 03/10  16:00:00,121.687262958,3.35246099794,0.348961528693,9.60176457494,48.2474882111,60.1281475517,2.53100225049,0.342258352153,2.18874389833
 03/10  17:00:00,125.357119878,3.40322813357,0.644582451852,10.0353433253,48.2474882111,63.0180376616,3.27440797456,0.0,3.27440797456
 03/10  18:00:00,123.638122607,3.48673758622,0.471728928461,14.4159371115,37.5258241642,62.7947880557,1.8191541037,0.715053180077,1.10410092362
 03/10  19:00:00,109.607959518,3.34885112571,0.0,28.6243292272,26.8041601173,36.0181789539,8.62320517793,7.51934500525,1.10386017268
 03/10  20:00:00,114.049979366,3.34885112571,0.0,35.6351402839,26.8041601173,33.4493877451,13.7247572797,12.6210689076,1.10368837216
 03/10  21:00:00,108.440726506,3.34885112571,0.0,46.1083834945,16.0824960704,28.0885557216,20.6462892361,18.4591303253,2.18715891078
 03/10  22:00:00,112.47328943,3.34885112571,0.0,51.4253420224,16.0824960704,26.8041601173,23.4053047237,23.3853047237,0.02
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302470789,0.0,1.10302470789
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302542828,0.0,1.10302542828
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302109131,0.0,1.10302109131
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  05:00:00,35.0996366478,0.195925383397,0.0,1.32835908821,2.68041601173,16.0824960704,1.52871465116,0.425631954824,1.10308269634
 03/11  06:00:00,41.2694303383,0.979626916987,0.0,6.71445124508,2.68041601173,16.0824960704,0.288426274738,0.268426274738,0.02
 03/11  07:00:00,171.578746071,3.34885112571,11.4246079506,127.52535345,5.36083202345,21.4433280938,1.10312424831,0.0,1.10312424831
 03/11  08:00:00,127.750889903,3.34885112571,0.0,92.4518561481,5.36083202345,26.5809105114,41.5844412788,40.4811590768,1.10328220201
 03/11  09:00:00,120.167978111,3.34885112571,0.0,58.7069820416,26.8041601173,31.2995447326,26.930249828,26.910249828,0.02
 03/11  10:00:00,106.088571931,3.34885112571,0.0,42.3798835538,26.8041601173,33.5472370403,18.4644281178,16.2768597943,2.1875683235
 03/11  11:00:00,99.6990736688,3.34885112571,0.0,36.9536819947,26.8041601173,32.583940337,7.99043142138,6.88666534505,1.10376607632
 03/11  12:00:00,99.4776068195,3.34885112571,0.0,34.4845228377,26.8041601173,34.8316326447,4.50607962134,3.40223705539,1.10384256594
 03/11  13:00:00,101.868542626,3.34885112571,0.0,38.1598542491,26.8041601173,33.5472370403,6.79040962351,5.6866097092,1.10379991431
 03/11  14:00:00,100.964215399,3.34885112571,0.0,39.8243182306,26.8041601173,30.9784458315,8.35172703142,6.16421769262,2.1875093388
 03/11  15:00:00,85.6755525517,3.34885112571,0.0,52.9453100059,8.04124803518,21.3317032909,5.8094001549,4.70585832421,1.10354183069
 03/11  16:00:00,78.1277768897,3.34885112571,0.0282174449385,46.6537125033,8.04124803518,20.0473076865,3.14729380554,2.04391545969,1.10337834585
 03/11  17:00:00,81.8383524609,3.34885112571,0.0,50.0714066184,8.04124803518,20.3684065876,5.56386411158,5.54386411158,0.02
 03/11  18:00:00,90.3767673797,3.34885112571,0.0,63.8626373379,2.68041601173,18.0090894769,11.9840560465,10.8807745932,1.1032814533
 03/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311404963,0.0,1.10311404963
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312942017,0.0,1.10312942017
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031129991,0.0,1.1031129991
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297712332,0.0,1.10297712332
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297347798,0.0,1.10297347798
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310441033,0.0,1.10310441033
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297341001,0.0,1.10297341001
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297379752,0.0,1.10297379752
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306968784,0.0,1.10306968784
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321272279,0.0,1.10321272279
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297507952,0.0,1.10297507952
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297497985,0.0,1.10297497985
 03/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297484152,0.0,1.10297484152
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297503236,0.0,1.10297503236
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297486047,0.0,1.10297486047
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  03:00:00,43.453116778,0.587776150192,0.497888410314,3.43126801783,2.68041601173,21.4433280938,1.10302354283,0.0,1.10302354283
 03/13  04:00:00,43.6986872554,0.587776150192,0.475896587977,3.69883031758,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  05:00:00,50.0160019892,0.979626916987,0.73320016407,6.68657469679,5.36083202345,21.4433280938,1.10319962382,0.0,1.10319962382
 03/13  06:00:00,210.53552772,3.34885112571,10.998868867,154.571207516,5.36083202345,21.4433280938,1.10310952886,0.0,1.10310952886
 03/13  07:00:00,169.856892342,3.34885112571,0.0,115.267982086,16.0824960704,32.6817896323,13.4401275876,12.3364793457,1.1036482419
 03/13  08:00:00,192.575497606,3.34885112571,0.0,70.5674057881,48.2474882111,70.4033123869,6.57212984827,4.38324868662,2.18888116165
 03/13  09:00:00,165.437188687,3.34885112571,1.80904868171,49.968619616,48.2474882111,62.0547409583,2.18926386873,0.0,2.18926386873
 03/13  10:00:00,146.517844118,3.34885112571,5.25654101515,29.52837612,48.2474882111,60.1281475517,2.18962992,0.0,2.18962992
 03/13  11:00:00,144.344113121,3.35312575244,8.46156737232,22.2187507329,48.2474882111,62.0547409583,2.19032931559,0.0,2.19032931559
 03/13  12:00:00,149.402892962,3.43431819685,11.7454930279,24.4567609804,48.2474882111,61.5103924513,3.27676415356,0.0,3.27676415356
 03/13  13:00:00,144.481402307,3.64345003142,15.2393985784,13.6823899287,48.2474882111,63.6602354638,3.27664016234,0.0,3.27664016234
 03/13  14:00:00,137.82698479,3.70050875354,17.3333618052,8.40903837458,48.2474882111,60.1281475517,2.18931274044,0.0,2.18931274044
 03/13  15:00:00,134.42311547,3.58251459775,19.1880498945,3.26847512114,48.2474882111,60.1281475517,2.18888910664,0.0,2.18888910664
 03/13  16:00:00,137.447321706,3.39976556628,20.1803220571,2.59326811573,48.2474882111,63.0180376616,2.18995270061,0.0,2.18995270061
 03/13  17:00:00,126.404196601,3.42636023516,19.0151349179,3.63364913414,37.5258241642,62.7947880557,2.18858720203,0.0,2.18858720203
 03/13  18:00:00,91.7665421563,3.34885112571,15.5260412714,7.59353726057,26.8041601173,36.0181789539,1.10384495175,0.0,1.10384495175
 03/13  19:00:00,105.012482597,3.34885112571,11.4022027763,15.195440739,26.8041601173,33.4493877451,1.10361520578,0.0,1.10361520578
 03/13  20:00:00,101.492502215,3.34885112571,7.86277491109,31.2973842922,16.0824960704,28.0885557216,1.10351859435,0.0,1.10351859435
 03/13  21:00:00,106.229330404,3.34885112571,5.61521532964,39.5661676667,16.0824960704,26.8041601173,1.10336877021,0.0,1.10336877021
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302449678,0.0,1.10302449678
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302159544,0.0,1.10302159544
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302394998,0.0,1.10302394998
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309222145,0.0,1.10309222145
 03/14  06:00:00,150.272840909,3.34885112571,13.0552691921,92.25212038,5.36083202345,21.4433280938,1.10311227017,0.0,1.10311227017
 03/14  07:00:00,122.684282387,3.34885112571,0.0,68.0953721314,16.0824960704,32.6817896323,12.7535678506,11.6499134324,1.10365441816
 03/14  08:00:00,152.200316724,3.34885112571,1.56493021099,28.6272946956,48.2474882111,70.4033123869,3.31329955176,1.12424510327,2.18905444849
 03/14  09:00:00,135.301115021,3.34885112571,5.26092512015,16.3806695115,48.2474882111,62.0547409583,2.18927875292,0.0,2.18927875292
 03/14  10:00:00,130.030455976,3.34885112571,8.21726383022,10.0802651627,48.2474882111,60.1281475517,2.18960992331,0.0,2.18960992331
 03/14  11:00:00,131.722398055,3.39516088543,10.3915355869,7.62503231895,48.2474882111,62.0547409583,2.18991497143,0.0,2.18991497143
 03/14  12:00:00,133.833476159,3.59350947668,12.0963398394,8.3773060864,48.2474882111,61.5103924513,3.27673322851,0.0,3.27673322851
 03/14  13:00:00,134.111764653,3.59258674454,12.1651174998,6.4378966399,48.2474882111,63.6602354638,3.27655906535,0.0,3.27655906535
 03/14  14:00:00,128.63659835,3.74942143596,12.0014996945,4.50160136296,48.2474882111,60.1281475517,2.18928135986,0.0,2.18928135986
 03/14  15:00:00,124.293921177,3.58695825015,10.0510865286,2.27180054155,48.2474882111,60.1281475517,2.18883015946,0.0,2.18883015946
 03/14  16:00:00,125.800075249,3.39889064869,7.9577530346,3.16946559847,48.2474882111,63.0180376616,2.18991020692,0.0,2.18991020692
 03/14  17:00:00,120.320576698,3.4700250734,6.79533483175,9.72616447915,37.5258241642,62.7947880557,2.18874421458,0.0,2.18874421458
 03/14  18:00:00,91.2326135425,3.34885112571,4.11431188213,18.4713380361,26.8041601173,36.0181789539,1.10387244906,0.0,1.10387244906
 03/14  19:00:00,104.734967348,3.34885112571,3.12652730778,23.1936009579,26.8041601173,33.4493877451,1.10359029044,0.0,1.10359029044
 03/14  20:00:00,95.5553653699,3.34885112571,2.59129735157,30.6317250065,16.0824960704,28.0885557216,1.10349719167,0.0,1.10349719167
 03/14  21:00:00,98.3123353031,3.34885112571,2.58365342712,34.6807344686,16.0824960704,26.8041601173,1.10335006961,0.0,1.10335006961
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302292052,0.0,1.10302292052
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302375625,0.0,1.10302375625
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302035736,0.0,1.10302035736
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316757832,0.0,1.10316757832
 03/15  06:00:00,133.081609961,3.34885112571,14.1777359268,73.9384226967,5.36083202345,21.4433280938,1.10312742909,0.0,1.10312742909
 03/15  07:00:00,113.619352488,3.34885112571,0.938386734403,58.0920554975,16.0824960704,32.6817896323,1.80327609354,0.699650886723,1.10362520682
 03/15  08:00:00,156.586507783,3.35296636923,2.97060579489,31.6036949267,48.2474882111,70.4033123869,2.18881436859,0.0,2.18881436859
 03/15  09:00:00,142.783075956,3.34885112571,4.05729968588,25.0662558812,48.2474882111,62.0547409583,2.18918359176,0.0,2.18918359176
 03/15  10:00:00,137.430797566,3.34885112571,5.6774670033,20.0204035798,48.2474882111,60.1281475517,2.18950387647,0.0,2.18950387647
 03/15  11:00:00,136.122442449,3.34885112571,7.58792725677,14.8749948027,48.2474882111,62.0547409583,2.19018425136,0.0,2.19018425136
 03/15  12:00:00,134.449447474,3.35017467069,9.67426308528,11.6586889615,48.2474882111,61.5103924513,3.27657707102,0.0,3.27657707102
 03/15  13:00:00,134.661684531,3.37366890733,12.0486648476,7.3231870073,48.2474882111,63.6602354638,3.27639058421,0.0,3.27639058421
 03/15  14:00:00,130.434891897,3.34885112571,13.8527644145,4.84920049967,48.2474882111,60.1281475517,2.18916864134,0.0,2.18916864134
 03/15  15:00:00,130.716804624,3.34885112571,14.251428795,4.73244884628,48.2474882111,60.1281475517,2.18894919049,0.0,2.18894919049
 03/15  16:00:00,132.110735129,3.38449315273,14.3120723674,3.14020364219,48.2474882111,63.0180376616,2.18978250574,0.0,2.18978250574
 03/15  17:00:00,120.460767094,3.47523678941,12.8633871655,3.79309082466,37.5258241642,62.7947880557,2.1886151212,0.0,2.1886151212
 03/15  18:00:00,87.8181682921,3.34885112571,8.4330922072,10.7381124606,26.8041601173,36.0181789539,1.10381364174,0.0,1.10381364174
 03/15  19:00:00,104.735453821,3.34885112571,6.60206284538,19.7185518937,26.8041601173,33.4493877451,1.10354022478,0.0,1.10354022478
 03/15  20:00:00,95.8418118153,3.34885112571,5.5395117105,27.9699570929,16.0824960704,28.0885557216,1.10359806996,0.0,1.10359806996
 03/15  21:00:00,97.711782546,3.34885112571,4.20730994523,32.4565251933,16.0824960704,26.8041601173,1.1031999804,0.0,1.1031999804
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302225289,0.0,1.10302225289
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302313463,0.0,1.10302313463
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030193281,0.0,1.1030193281
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031386913,0.0,1.1031386913
 03/16  06:00:00,126.445433334,3.34885112571,15.2796538037,66.2003281932,5.36083202345,21.4433280938,1.1031023753,0.0,1.1031023753
 03/16  07:00:00,105.167430307,3.34885112571,1.18565508463,51.8601983003,16.0824960704,32.6817896323,1.38667801942,0.282976493555,1.10370152587
 03/16  08:00:00,147.671914074,3.3637112409,3.71753010725,21.9314320343,48.2474882111,70.4033123869,1.10433429764,0.0,1.10433429764
 03/16  09:00:00,131.294657262,3.34885112571,5.50281317976,12.1323236935,48.2474882111,62.0547409583,3.27368526516,0.0,3.27368526516
 03/16  10:00:00,126.942743756,3.34885112571,7.2719452557,7.93787151738,48.2474882111,60.1281475517,2.18950132201,0.0,2.18950132201
 03/16  11:00:00,128.695206678,3.34885112571,8.47954782287,6.55613846627,48.2474882111,62.0547409583,2.19000546284,0.0,2.19000546284
 03/16  12:00:00,130.652089066,3.3724706167,8.94293492556,8.57036276711,48.2474882111,61.5103924513,3.27683791676,0.0,3.27683791676
 03/16  13:00:00,131.146218441,3.38826122871,8.77422264401,7.06757079951,48.2474882111,63.6602354638,3.27609494472,0.0,3.27609494472
 03/16  14:00:00,127.319791854,3.34885112571,8.45410166651,7.13276320475,48.2474882111,60.1281475517,2.18913326786,0.0,2.18913326786
 03/16  15:00:00,127.539943697,3.34885112571,8.2104215573,7.59659515745,48.2474882111,60.1281475517,2.18874808858,0.0,2.18874808858
 03/16  16:00:00,131.774332446,3.38476302612,8.33563386208,8.77996959055,48.2474882111,63.0180376616,2.1899097153,0.0,2.1899097153
 03/16  17:00:00,124.641984072,3.46415365166,8.27121908658,12.5775590198,37.5258241642,62.7947880557,2.18840922,0.0,2.18840922
 03/16  18:00:00,96.2193467657,3.34885112571,6.83531038539,20.737072756,26.8041601173,36.0181789539,1.10371807979,0.0,1.10371807979
 03/16  19:00:00,108.938493027,3.34885112571,6.15752669961,24.3661272451,26.8041601173,33.4493877451,1.10354178203,0.0,1.10354178203
 03/16  20:00:00,98.2482222199,3.34885112571,5.81929646386,30.0965827442,16.0824960704,28.0885557216,1.10363605178,0.0,1.10363605178
 03/16  21:00:00,100.291557711,3.34885112571,5.86779584019,33.3758144636,16.0824960704,26.8041601173,1.10316166525,0.0,1.10316166525
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030231285,0.0,1.1030231285
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030184148,0.0,1.1030184148
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302179727,0.0,1.10302179727
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317405098,0.0,1.10317405098
 03/17  06:00:00,121.913159016,3.34885112571,16.022931668,60.9247760108,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  07:00:00,105.602725486,3.34885112571,2.52036818896,50.9607803751,16.0824960704,32.6817896323,1.1033803831,0.0,1.1033803831
 03/17  08:00:00,154.687778263,3.35968183173,3.93581173813,28.7330440008,48.2474882111,70.4033123869,2.18840095062,0.0,2.18840095062
 03/17  09:00:00,142.574606632,3.34885112571,5.22016837165,23.6949178715,48.2474882111,62.0547409583,2.18920113456,0.0,2.18920113456
 03/17  10:00:00,138.29775675,3.34885112571,6.92296334511,19.6418664221,48.2474882111,60.1281475517,3.27410868786,0.0,3.27410868786
 03/17  11:00:00,139.891437799,3.34885112571,11.7728719759,14.4590454335,48.2474882111,62.0547409583,2.19012757419,0.0,2.19012757419
 03/17  12:00:00,140.630843594,3.34993431833,12.4830571669,15.0315313518,48.2474882111,61.5103924513,3.27588616962,0.0,3.27588616962
 03/17  13:00:00,137.116066379,3.36892800096,12.1395817223,9.69139288705,48.2474882111,63.6602354638,3.27648519969,0.0,3.27648519969
 03/17  14:00:00,130.496772913,3.34885112571,13.7614987389,5.00234719199,48.2474882111,60.1281475517,2.18885558207,0.0,2.18885558207
 03/17  15:00:00,129.945681671,3.35516822185,16.0445879067,2.1618496852,48.2474882111,60.1281475517,2.18886349848,0.0,2.18886349848
 03/17  16:00:00,134.255998094,3.40294430908,17.5382797377,2.04080808011,48.2474882111,63.0180376616,2.18998537963,0.0,2.18998537963
 03/17  17:00:00,124.079425546,3.48510177696,16.6920931043,3.57317835091,37.5258241642,62.7947880557,2.18820553062,0.0,2.18820553062
 03/17  18:00:00,90.9169155408,3.34885112571,12.4136091782,9.85634273832,26.8041601173,36.0181789539,1.10373602106,0.0,1.10373602106
 03/17  19:00:00,104.136157082,3.34885112571,9.52339877606,16.1979192237,26.8041601173,33.4493877451,1.10352641907,0.0,1.10352641907
 03/17  20:00:00,95.0677932558,3.34885112571,8.53542425605,24.2000259879,16.0824960704,28.0885557216,1.10363298027,0.0,1.10363298027
 03/17  21:00:00,96.4907790176,3.34885112571,7.28502396588,28.1578076443,16.0824960704,26.8041601173,1.10316607064,0.0,1.10316607064
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302152832,0.0,1.10302152832
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302206911,0.0,1.10302206911
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301810294,0.0,1.10301810294
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293807329,0.0,1.10293807329
 03/18  06:00:00,127.017071746,3.34885112571,14.5862928001,67.4653276092,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/18  07:00:00,93.0972395667,3.34885112571,0.426361585544,57.3718442265,5.36083202345,26.5809105114,1.92051362391,0.817218442852,1.10329518106
 03/18  08:00:00,98.0780771623,3.34885112571,1.28491503808,35.3321660545,26.8041601173,31.2995447326,1.14857178582,0.0450913920648,1.10348039375
 03/18  09:00:00,90.9781126127,3.34885112571,2.74958835221,24.5198358831,26.8041601173,33.5472370403,1.10384528359,0.0,1.10384528359
 03/18  10:00:00,84.6967004849,3.34885112571,4.10910556038,17.8422032504,26.8041601173,32.583940337,1.10362618418,0.0,1.10362618418
 03/18  11:00:00,86.8946596763,3.35275241393,5.5431859192,16.3544884871,26.8041601173,34.8316326447,2.1878179188,0.0,2.1878179188
 03/18  12:00:00,87.3909969574,3.48554189902,7.58197598242,15.9636418243,26.8041601173,33.5472370403,1.1037584093,0.0,1.1037584093
 03/18  13:00:00,85.068553497,3.63130308119,9.21565824221,14.4305461307,26.8041601173,30.9784458315,1.1036974688,0.0,1.1036974688
 03/18  14:00:00,62.31689498,3.51133816826,9.44065249162,19.9835129,8.04124803518,21.3317032909,1.10354481427,0.0,1.10354481427
 03/18  15:00:00,56.9362378678,3.38162621538,9.78460828918,15.6730075475,8.04124803518,20.0473076865,1.10339617528,0.0,1.10339617528
 03/18  16:00:00,57.0522631845,3.34885112571,9.88166016003,15.4036571819,8.04124803518,20.3684065876,1.10346912242,0.0,1.10346912242
 03/18  17:00:00,53.8005592881,3.34885112571,9.64105995754,20.1127026221,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/18  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315041406,0.0,1.10315041406
 03/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310346012,0.0,1.10310346012
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031948931,0.0,1.1031948931
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302139259,0.0,1.10302139259
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297256369,0.0,1.10297256369
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297270601,0.0,1.10297270601
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303774476,0.0,1.10303774476
 03/19  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301020204,0.0,1.10301020204
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300803488,0.0,1.10300803488
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030643262,0.0,1.1030643262
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306928596,0.0,1.10306928596
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297259921,0.0,1.10297259921
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300942296,0.0,1.10300942296
 03/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310270247,0.0,1.10310270247
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297104104,0.0,1.10297104104
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301705294,0.0,1.10301705294
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302007299,0.0,1.10302007299
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031770121,0.0,1.1031770121
 03/20  06:00:00,168.985250105,3.34885112571,12.3656757274,111.65412304,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  07:00:00,131.373329337,3.34885112571,0.0,79.2517524145,16.0824960704,32.6817896323,19.4397591151,18.3361057164,1.10365339864
 03/20  08:00:00,159.169472972,3.34885112571,0.802621084268,36.3587600698,48.2474882111,70.4033123869,6.53719207405,4.3483893472,2.18880272685
 03/20  09:00:00,140.876644833,3.34885112571,3.56595988109,23.6511645626,48.2474882111,62.0547409583,2.18919858912,0.0,2.18919858912
 03/20  10:00:00,132.577236336,3.34885112571,4.83565293572,16.0086564181,48.2474882111,60.1281475517,2.18931272699,0.0,2.18931272699
 03/20  11:00:00,132.931170357,3.3488608916,6.27336979341,12.9982704088,48.2474882111,62.0547409583,3.27533118868,0.0,3.27533118868
 03/20  12:00:00,135.764333191,3.35639978562,7.159160656,15.4824519927,48.2474882111,61.5103924513,3.27692436454,0.0,3.27692436454
 03/20  13:00:00,133.337095731,3.40294487987,8.39008254543,9.62790453654,48.2474882111,63.6602354638,3.27635870759,0.0,3.27635870759
 03/20  14:00:00,128.800068391,3.34885112571,9.25190115668,7.81524025176,48.2474882111,60.1281475517,2.18901004114,0.0,2.18901004114
 03/20  15:00:00,124.922100582,3.34885112571,9.70004238439,3.48913121462,48.2474882111,60.1281475517,2.18877845421,0.0,2.18877845421
 03/20  16:00:00,127.813448385,3.36552814226,9.72401778179,3.44993649448,48.2474882111,63.0180376616,2.18994995612,0.0,2.18994995612
 03/20  17:00:00,118.692027232,3.4561167625,9.65664045402,5.25021770176,37.5258241642,62.7947880557,1.10409933814,0.0,1.10409933814
 03/20  18:00:00,86.6402512778,3.34885112571,7.33141358581,10.6618740677,26.8041601173,36.0181789539,2.18788637289,0.0,2.18788637289
 03/20  19:00:00,104.117082909,3.34885112571,5.91731699106,19.7849268362,26.8041601173,33.4493877451,1.10347943386,0.0,1.10347943386
 03/20  20:00:00,97.5957250541,3.34885112571,5.27584841703,29.9875336252,16.0824960704,28.0885557216,1.10359034641,0.0,1.10359034641
 03/20  21:00:00,101.96835028,3.34885112571,5.4076132467,35.5127896262,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311580334,0.0,1.10311580334
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301984773,0.0,1.10301984773
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030205029,0.0,1.1030205029
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301523157,0.0,1.10301523157
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  06:00:00,118.026818589,3.34885112571,16.0104641169,57.0509031349,5.36083202345,21.4433280938,1.10315022074,0.0,1.10315022074
 03/21  07:00:00,106.823575184,3.34885112571,7.90493714671,46.797061115,16.0824960704,32.6817896323,1.10371658037,0.0,1.10371658037
 03/21  08:00:00,154.554789313,3.35653630132,9.4284878211,23.110524498,48.2474882111,70.4033123869,2.18895559807,0.0,2.18895559807
 03/21  09:00:00,141.937982122,3.34885112571,10.239294608,18.0391671248,48.2474882111,62.0547409583,2.18904289377,0.0,2.18904289377
 03/21  10:00:00,137.182003585,3.34885112571,10.6606129736,14.7884636287,48.2474882111,60.1281475517,2.18931196339,0.0,2.18931196339
 03/21  11:00:00,137.33121759,3.34885112571,10.209324231,13.46237297,48.2474882111,62.0547409583,3.27511371908,0.0,3.27511371908
 03/21  12:00:00,139.221167966,3.34885112571,9.80838966305,16.2976064204,48.2474882111,61.5103924513,2.19152176976,0.0,2.19152176976
 03/21  13:00:00,137.062264464,3.3613710282,10.5081837403,11.2765459261,48.2474882111,63.6602354638,3.27677713329,0.0,3.27677713329
 03/21  14:00:00,129.164120384,3.34885112571,11.761126156,5.67006724579,48.2474882111,60.1281475517,2.18961089845,0.0,2.18961089845
 03/21  15:00:00,128.154252375,3.34885112571,14.1813842003,2.23994119221,48.2474882111,60.1281475517,2.18865097589,0.0,2.18865097589
 03/21  16:00:00,132.804222454,3.39670050512,16.2634958586,1.87006012394,48.2474882111,63.0180376616,2.18939540393,0.0,2.18939540393
 03/21  17:00:00,123.09315495,3.48540222344,16.2545952563,3.02410515644,37.5258241642,62.7947880557,2.18854184746,0.0,2.18854184746
 03/21  18:00:00,87.1410432755,3.34885112571,14.2773323949,6.68408058966,26.8041601173,36.0181789539,1.10386319981,0.0,1.10386319981
 03/21  19:00:00,103.881696852,3.34885112571,13.4291447979,12.0377129722,26.8041601173,33.4493877451,1.10357690151,0.0,1.10357690151
 03/21  20:00:00,94.5294330816,3.34885112571,12.0588830455,20.1382070243,16.0824960704,28.0885557216,1.10363114312,0.0,1.10363114312
 03/21  21:00:00,95.786840285,3.34885112571,10.0028267069,24.7360661706,16.0824960704,26.8041601173,1.10332815094,0.0,1.10332815094
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301519207,0.0,1.10301519207
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301831894,0.0,1.10301831894
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301978577,0.0,1.10301978577
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314469346,0.0,1.10314469346
 03/22  06:00:00,107.997762996,3.34885112571,15.5961160234,49.9035289693,5.36083202345,21.4433280938,1.10310535224,0.0,1.10310535224
 03/22  07:00:00,98.1843754145,3.34885112571,4.33327238502,41.729526107,16.0824960704,32.6817896323,1.10369776841,0.0,1.10369776841
 03/22  08:00:00,147.834649505,3.37253883859,4.55569236116,21.2471776133,48.2474882111,70.4033123869,1.10431445312,0.0,1.10431445312
 03/22  09:00:00,134.988806014,3.34885112571,5.73820769822,15.5910779267,48.2474882111,62.0547409583,3.27387190659,0.0,3.27387190659
 03/22  10:00:00,127.411878794,3.34885112571,7.62788991107,8.05106189988,48.2474882111,60.1281475517,2.18919374696,0.0,2.18919374696
 03/22  11:00:00,130.263412218,3.34885112571,8.29395251854,8.30993930982,48.2474882111,62.0547409583,2.19021031765,0.0,2.19021031765
 03/22  12:00:00,131.278991998,3.36560293925,6.36895926243,11.7781090403,48.2474882111,61.5103924513,3.27593771398,0.0,3.27593771398
 03/22  13:00:00,130.204922768,3.38424759033,5.34016492748,9.56434648135,48.2474882111,63.6602354638,3.2764595277,0.0,3.2764595277
 03/22  14:00:00,126.177928635,3.34885112571,4.93699170637,9.50800994618,48.2474882111,60.1281475517,2.18881524319,0.0,2.18881524319
 03/22  15:00:00,126.994576752,3.34885112571,6.39151886406,8.87013090513,48.2474882111,60.1281475517,2.18865337255,0.0,2.18865337255
 03/22  16:00:00,129.65730029,3.38407851627,7.67703093806,7.32222486874,48.2474882111,63.0180376616,2.18987441617,0.0,2.18987441617
 03/22  17:00:00,122.813074059,3.4669965341,7.58259408789,11.4344311227,37.5258241642,62.7947880557,2.18808790483,0.0,2.18808790483
 03/22  18:00:00,92.2213721771,3.34885112571,6.27984319282,19.7618986933,26.8041601173,36.0181789539,1.10382810442,0.0,1.10382810442
 03/22  19:00:00,108.698595913,3.34885112571,5.35064540493,24.9331114261,26.8041601173,33.4493877451,1.10346964126,0.0,1.10346964126
 03/22  20:00:00,98.7965171965,3.34885112571,4.11979282892,32.3443813558,16.0824960704,28.0885557216,1.10356582247,0.0,1.10356582247
 03/22  21:00:00,100.612421823,3.34885112571,3.25441675732,36.3100576585,16.0824960704,26.8041601173,1.10316531225,0.0,1.10316531225
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301673836,0.0,1.10301673836
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301861938,0.0,1.10301861938
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301936599,0.0,1.10301936599
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  06:00:00,133.806366399,3.34885112571,13.978886691,77.3293617047,5.36083202345,21.4433280938,1.10321559468,0.0,1.10321559468
 03/23  07:00:00,108.403749714,3.34885112571,0.416808029595,55.8653647615,16.0824960704,32.6817896323,3.44272856284,2.33906576389,1.10366279895
 03/23  08:00:00,148.2779991,3.36039832797,2.65738042739,23.6009796524,48.2474882111,70.4033123869,2.18889977098,0.0,2.18889977098
