Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/23  09:00:00,131.255560614,3.34885112571,4.14339876643,13.4526414588,48.2474882111,62.0547409583,2.18922401542,0.0,2.18922401542
 03/23  10:00:00,126.87389881,3.34885112571,5.72578444582,9.41518738182,48.2474882111,60.1281475517,2.18948132158,0.0,2.18948132158
 03/23  11:00:00,128.455452607,3.34885112571,6.36956060459,8.42637161338,48.2474882111,62.0547409583,3.27482452311,0.0,3.27482452311
 03/23  12:00:00,131.466260318,3.35897956627,6.3052088821,12.0357511128,48.2474882111,61.5103924513,3.27613895431,0.0,3.27613895431
 03/23  13:00:00,131.587443236,3.37833815024,6.81996955953,9.47297175751,48.2474882111,63.6602354638,2.19081103724,0.0,2.19081103724
 03/23  14:00:00,127.790152522,3.34885112571,7.07813862688,8.9790869126,48.2474882111,60.1281475517,2.18948751625,0.0,2.18948751625
 03/23  15:00:00,128.096263796,3.34885112571,7.19942062154,9.16391619184,48.2474882111,60.1281475517,2.18873637493,0.0,2.18873637493
 03/23  16:00:00,131.985474929,3.37611638022,7.42557427865,9.90981830361,48.2474882111,63.0180376616,3.27422548931,0.0,3.27422548931
 03/23  17:00:00,124.614191466,3.45657591508,7.30911702113,13.519446216,37.5258241642,62.7947880557,1.10399986684,0.0,1.10399986684
 03/23  18:00:00,92.9079247794,3.34885112571,5.72353567104,21.0047588174,26.8041601173,36.0181789539,1.10384119658,0.0,1.10384119658
 03/23  19:00:00,109.544550734,3.34885112571,4.98012705261,26.149584599,26.8041601173,33.4493877451,1.10359794081,0.0,1.10359794081
 03/23  20:00:00,100.061415595,3.34885112571,4.40843136341,33.3206412198,16.0824960704,28.0885557216,1.10349642433,0.0,1.10349642433
 03/23  21:00:00,102.394237925,3.34885112571,3.73923714467,37.6070533727,16.0824960704,26.8041601173,1.10334188719,0.0,1.10334188719
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301778882,0.0,1.10301778882
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301895553,0.0,1.10301895553
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301158983,0.0,1.10301158983
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314928834,0.0,1.10314928834
 03/24  06:00:00,131.89614925,3.34885112571,14.0933761147,75.3046551318,5.36083202345,21.4433280938,1.10310869459,0.0,1.10310869459
 03/24  07:00:00,110.270406606,3.34885112571,0.582150378235,57.5666793056,16.0824960704,32.6817896323,1.97905408093,0.875351722741,1.10370235819
 03/24  08:00:00,147.498521109,3.36173444223,1.20953330001,24.2680126752,48.2474882111,70.4033123869,1.10446838719,0.0,1.10446838719
 03/24  09:00:00,130.982537118,3.34885112571,1.8546372706,15.4683794583,48.2474882111,62.0547409583,3.27383473863,0.0,3.27383473863
 03/24  10:00:00,125.15070758,3.34885112571,2.93808980728,10.4796907905,48.2474882111,60.1281475517,2.18916003243,0.0,2.18916003243
 03/24  11:00:00,125.608064629,3.34885112571,3.47605401093,8.47249022931,48.2474882111,62.0547409583,2.19015777527,0.0,2.19015777527
 03/24  12:00:00,127.169779685,3.3657168999,3.73836919757,10.2993728307,48.2474882111,61.5103924513,3.27583038251,0.0,3.27583038251
 03/24  13:00:00,126.770824061,3.38975903996,4.05015752299,7.4147437286,48.2474882111,63.6602354638,3.27631315163,0.0,3.27631315163
 03/24  14:00:00,123.280040139,3.34885112571,3.9648090167,7.58230413976,48.2474882111,60.1281475517,2.18871824549,0.0,2.18871824549
 03/24  15:00:00,119.516699569,3.34885112571,3.72434379151,4.05942879465,48.2474882111,60.1281475517,2.18878958898,0.0,2.18878958898
 03/24  16:00:00,124.345436822,3.39547392304,4.18132239829,5.49467453431,48.2474882111,63.0180376616,2.18974175254,0.0,2.18974175254
 03/24  17:00:00,117.361682318,3.47546365803,4.69083031813,8.86633602775,37.5258241642,62.7947880557,2.18795659001,0.0,2.18795659001
 03/24  18:00:00,88.4890976798,3.34885112571,3.22595771558,19.0835096733,26.8041601173,36.0181789539,1.10376284794,0.0,1.10376284794
 03/24  19:00:00,106.987826533,3.34885112571,2.42043855505,26.1525488956,26.8041601173,33.4493877451,1.10351332483,0.0,1.10351332483
 03/24  20:00:00,97.8447044941,3.34885112571,1.18346706956,34.3288944127,16.0824960704,28.0885557216,1.10362141816,0.0,1.10362141816
 03/24  21:00:00,100.98248226,3.34885112571,0.514249256972,39.4202855958,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316960873,0.0,1.10316960873
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030134225,0.0,1.1030134225
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301581591,0.0,1.10301581591
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030176369,0.0,1.1030176369
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  06:00:00,150.666193633,3.34885112571,13.1387323786,95.0293432508,5.36083202345,21.4433280938,1.10316208064,0.0,1.10316208064
 03/25  07:00:00,108.864723299,3.34885112571,0.0,73.5656895439,5.36083202345,26.5809105114,25.7342345707,24.6309317609,1.10330280982
 03/25  08:00:00,109.691908996,3.34885112571,0.0,48.2309129259,26.8041601173,31.2995447326,17.424815706,16.3212955767,1.10352012931
 03/25  09:00:00,100.522209039,3.34885112571,0.0137254292689,36.799795232,26.8041601173,33.5472370403,8.68421088442,7.5804135119,1.10379737252
 03/25  10:00:00,90.3398155303,3.34885112571,0.346765739061,27.2476581171,26.8041601173,32.583940337,2.50771851657,1.40402575497,1.1036927616
 03/25  11:00:00,92.3470809204,3.34885112571,1.36518291481,25.9888140237,26.8041601173,34.8316326447,1.10389391812,0.0,1.10389391812
 03/25  12:00:00,91.7824920852,3.34885112571,3.05616634095,25.0176373668,26.8041601173,33.5472370403,2.18740512846,0.0,2.18740512846
 03/25  13:00:00,88.0379564569,3.34998746904,4.6415639523,22.2553589927,26.8041601173,30.9784458315,1.10373326146,0.0,1.10373326146
 03/25  14:00:00,68.0811064416,3.34885112571,5.57013751031,29.7807263854,8.04124803518,21.3317032909,1.10352861702,0.0,1.10352861702
 03/25  15:00:00,67.7916362465,3.34885112571,6.34704648801,29.998742817,8.04124803518,20.0473076865,1.1033578587,0.0,1.1033578587
 03/25  16:00:00,64.2008070458,3.34885112571,6.93344937654,25.5004118267,8.04124803518,20.3684065876,0.02,0.0,0.02
 03/25  17:00:00,61.3930655495,3.34885112571,7.47811652393,29.8681523171,2.68041601173,18.0090894769,1.10325406539,0.0,1.10325406539
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311788872,0.0,1.10311788872
 03/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310290804,0.0,1.10310290804
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303093439,0.0,1.10303093439
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301810341,0.0,1.10301810341
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296823539,0.0,1.10296823539
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304581976,0.0,1.10304581976
 03/26  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296946785,0.0,1.10296946785
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296990629,0.0,1.10296990629
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310828448,0.0,1.10310828448
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318000698,0.0,1.10318000698
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301037546,0.0,1.10301037546
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296599892,0.0,1.10296599892
 03/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296865936,0.0,1.10296865936
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303606552,0.0,1.10303606552
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296972101,0.0,1.10296972101
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301231686,0.0,1.10301231686
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301468016,0.0,1.10301468016
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  06:00:00,155.22098719,3.34885112571,12.9046465518,99.8182226341,5.36083202345,21.4433280938,1.10311946219,0.0,1.10311946219
 03/27  07:00:00,119.118198981,3.34885112571,0.0,66.9966220584,16.0824960704,32.6817896323,14.303710624,13.1999836725,1.10372695143
 03/27  08:00:00,152.641110207,3.34885112571,0.856335973044,29.7766824161,48.2474882111,70.4033123869,3.22135353725,1.03237688297,2.18897665428
 03/27  09:00:00,136.43987865,3.34885112571,2.39768662024,20.382671641,48.2474882111,62.0547409583,2.18924647459,0.0,2.18924647459
 03/27  10:00:00,128.438431274,3.34885112571,3.85625156857,12.8492527233,48.2474882111,60.1281475517,2.1894785484,0.0,2.1894785484
 03/27  11:00:00,128.782282529,3.3551146182,5.20555882063,9.91093982654,48.2474882111,62.0547409583,2.19026164906,0.0,2.19026164906
 03/27  12:00:00,131.616894542,3.44401089832,6.64109687857,11.7654660088,48.2474882111,61.5103924513,3.27620306992,0.0,3.27620306992
 03/27  13:00:00,132.110269768,3.61891581267,8.41505370242,8.160136484,48.2474882111,63.6602354638,3.27584123868,0.0,3.27584123868
 03/27  14:00:00,126.148401547,3.59805267453,9.17852789741,4.98774511771,48.2474882111,60.1281475517,2.1889112794,0.0,2.1889112794
 03/27  15:00:00,122.707946319,3.43228369787,8.81642734436,2.07515941967,48.2474882111,60.1281475517,2.1888688502,0.0,2.1888688502
 03/27  16:00:00,126.457145657,3.40957480383,9.68529443851,2.08831044822,48.2474882111,63.0180376616,2.18951498187,0.0,2.18951498187
 03/27  17:00:00,118.189099554,3.55327995555,11.0036237878,3.30314349668,37.5258241642,62.7947880557,2.18809032552,0.0,2.18809032552
 03/27  18:00:00,81.0438485539,3.34950502501,7.8198185792,7.0437457844,26.8041601173,36.0181789539,1.10384653333,0.0,1.10384653333
 03/27  19:00:00,95.7075396056,3.34885112571,4.808305155,12.4843953684,26.8041601173,33.4493877451,1.10346249515,0.0,1.10346249515
 03/27  20:00:00,90.4458326258,3.34885112571,2.77404345211,25.3394461618,16.0824960704,28.0885557216,1.10354829424,0.0,1.10354829424
 03/27  21:00:00,94.5436580774,3.34885112571,1.7825161027,31.7131945673,16.0824960704,26.8041601173,1.10315388805,0.0,1.10315388805
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301668927,0.0,1.10301668927
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301192674,0.0,1.10301192674
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301407445,0.0,1.10301407445
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  06:00:00,133.283965657,3.34885112571,13.7595801618,79.4936008251,5.36083202345,21.4433280938,1.10318572141,0.0,1.10318572141
 03/28  07:00:00,113.945094533,3.34885112571,0.0,61.8235176104,16.0824960704,32.6817896323,14.9281393422,13.8245257233,1.10361361897
 03/28  08:00:00,153.495262465,3.3536470245,0.317786087433,31.1645886613,48.2474882111,70.4033123869,5.84984630361,3.66097694969,2.18886935393
 03/28  09:00:00,133.018205681,3.34885112571,1.75409412028,17.6045911717,48.2474882111,62.0547409583,2.21753113478,0.0285041118248,2.18902702295
 03/28  10:00:00,125.173889965,3.34885112571,3.04995225322,10.3910107289,48.2474882111,60.1281475517,2.18924116017,0.0,2.18924116017
 03/28  11:00:00,125.958027869,3.34885112571,4.12724971145,8.1712577679,48.2474882111,62.0547409583,2.19006393322,0.0,2.19006393322
 03/28  12:00:00,128.826779153,3.40808559135,5.43676350548,10.2156092993,48.2474882111,61.5103924513,3.27673033525,0.0,3.27673033525
 03/28  13:00:00,130.370449082,3.58387827117,7.59787848725,7.2725285548,48.2474882111,63.6602354638,3.27633567036,0.0,3.27633567036
 03/28  14:00:00,124.456023476,3.55671286265,8.56852680077,3.94670795587,48.2474882111,60.1281475517,2.18907423163,0.0,2.18907423163
 03/28  15:00:00,121.158152927,3.42133193496,7.28839227498,2.06435286057,48.2474882111,60.1281475517,2.1887782453,0.0,2.1887782453
 03/28  16:00:00,124.42891098,3.42034048905,7.30573320204,2.42887132209,48.2474882111,63.0180376616,2.18983306084,0.0,2.18983306084
 03/28  17:00:00,115.400425048,3.51446757675,7.74235842076,3.81454673599,37.5258241642,62.7947880557,2.18829342029,0.0,2.18829342029
 03/28  18:00:00,79.3309184612,3.34885112571,5.35875763529,7.79253053497,26.8041601173,36.0181789539,1.10379910325,0.0,1.10379910325
 03/28  19:00:00,96.571726043,3.34885112571,3.58327152139,14.5736154395,26.8041601173,33.4493877451,1.10347435005,0.0,1.10347435005
 03/28  20:00:00,91.077872707,3.34885112571,2.5918244068,26.1537052884,16.0824960704,28.0885557216,1.10354652879,0.0,1.10354652879
 03/28  21:00:00,94.1919928322,3.34885112571,1.85148271099,31.2925627138,16.0824960704,26.8041601173,1.10314210474,0.0,1.10314210474
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301191426,0.0,1.10301191426
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030134387,0.0,1.1030134387
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301484889,0.0,1.10301484889
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313769531,0.0,1.10313769531
 03/29  06:00:00,127.396694509,3.34885112571,14.0521395077,73.3137703306,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  07:00:00,101.36133927,3.34885112571,0.340061606359,48.899700741,16.0824960704,32.6817896323,3.42140207119,2.31784084232,1.10356122887
 03/29  08:00:00,145.263841998,3.37597634711,1.75591456223,21.4727103965,48.2474882111,70.4033123869,2.30505197303,0.116156390244,2.18889558278
 03/29  09:00:00,130.855064244,3.34885112571,3.72311753754,13.4724263172,48.2474882111,62.0547409583,2.18928569101,0.0,2.18928569101
 03/29  10:00:00,126.076885018,3.34885112571,5.98013223587,8.36382579908,48.2474882111,60.1281475517,2.18909928915,0.0,2.18909928915
 03/29  11:00:00,128.294154619,3.38389215974,8.01004342591,6.58954977009,48.2474882111,62.0547409583,3.27475061378,0.0,3.27475061378
 03/29  12:00:00,130.354895051,3.55362598978,10.4776176654,6.55733063906,48.2474882111,61.5103924513,3.27594689904,0.0,3.27594689904
 03/29  13:00:00,131.963698709,3.77768905081,12.1750266838,4.0948192051,48.2474882111,63.6602354638,2.1910103039,0.0,2.1910103039
 03/29  14:00:00,124.86057163,3.64426633717,11.1352758589,1.69695357706,48.2474882111,60.1281475517,2.18928030127,0.0,2.18928030127
 03/29  15:00:00,121.347780549,3.4335677234,9.36139755316,0.168739415339,48.2474882111,60.1281475517,2.1887503219,0.0,2.1887503219
 03/29  16:00:00,123.936069842,3.43828096549,8.53526577076,0.688557138993,48.2474882111,63.0180376616,2.18969670004,0.0,2.18969670004
 03/29  17:00:00,113.974719816,3.52237031452,7.65255952792,2.47073765955,37.5258241642,62.7947880557,2.18847702419,0.0,2.18847702419
 03/29  18:00:00,78.0905781504,3.34885112571,5.12923303267,6.78171482675,26.8041601173,36.0181789539,1.10373352692,0.0,1.10373352692
 03/29  19:00:00,97.7702937201,3.34885112571,3.93904841833,15.4164062195,26.8041601173,33.4493877451,1.10345924216,0.0,1.10345924216
 03/29  20:00:00,90.2608494557,3.34885112571,2.94171252984,24.9867939141,16.0824960704,28.0885557216,1.103618789,0.0,1.103618789
 03/29  21:00:00,92.8059241674,3.34885112571,2.40550147475,29.3524752852,16.0824960704,26.8041601173,1.10314723666,0.0,1.10314723666
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030149022,0.0,1.1030149022
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030150139,0.0,1.1030150139
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301503134,0.0,1.10301503134
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313727881,0.0,1.10313727881
 03/30  06:00:00,117.589082972,3.34885112571,14.6702729137,62.8880253876,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  07:00:00,104.361184933,3.34885112571,2.96959148306,49.2700165273,16.0824960704,32.6817896323,1.10363010263,0.0,1.10363010263
 03/30  08:00:00,153.13545446,3.36716172271,5.51500956107,25.5940424838,48.2474882111,70.4033123869,2.18851291958,0.0,2.18851291958
 03/30  09:00:00,139.83835242,3.34885112571,6.34583210269,19.8329999276,48.2474882111,62.0547409583,2.18898318886,0.0,2.18898318886
 03/30  10:00:00,134.47210025,3.34885112571,6.93121875725,15.8079545097,48.2474882111,60.1281475517,2.18902254444,0.0,2.18902254444
 03/30  11:00:00,134.3067081,3.34885112571,7.76183250581,12.8853552051,48.2474882111,62.0547409583,3.27495143658,0.0,3.27495143658
 03/30  12:00:00,134.870426243,3.35806860185,8.00279746167,13.7432394226,48.2474882111,61.5103924513,3.27612073379,0.0,3.27612073379
 03/30  13:00:00,133.075104632,3.37925881793,7.49019451312,10.2894875322,48.2474882111,63.6602354638,2.19073257301,0.0,2.19073257301
 03/30  14:00:00,128.359150503,3.34885112571,6.79113720926,9.835086311,48.2474882111,60.1281475517,2.18937855,0.0,2.18937855
 03/30  15:00:00,128.448959128,3.34885112571,6.72143716633,9.99459497886,48.2474882111,60.1281475517,2.18859290469,0.0,2.18859290469
 03/30  16:00:00,132.111222353,3.37766364211,6.57399619827,10.8855965455,48.2474882111,63.0180376616,2.18978257688,0.0,2.18978257688
 03/30  17:00:00,125.5591807,3.45743147532,7.01750162933,14.7551952816,37.5258241642,62.7947880557,2.18855486868,0.0,2.18855486868
 03/30  18:00:00,94.9046075975,3.34885112571,6.06892974257,22.6560475639,26.8041601173,36.0181789539,1.10376699803,0.0,1.10376699803
 03/30  19:00:00,107.934748361,3.34885112571,5.70078002274,26.2864625896,26.8041601173,33.4493877451,1.10348748089,0.0,1.10348748089
 03/30  20:00:00,99.7971878867,3.34885112571,4.82236257515,32.6424822997,16.0824960704,28.0885557216,1.10352470193,0.0,1.10352470193
 03/30  21:00:00,101.909978468,3.34885112571,4.637645041,36.2243860198,16.0824960704,26.8041601173,1.10316131018,0.0,1.10316131018
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300962356,0.0,1.10300962356
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030110138,0.0,1.1030110138
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301245657,0.0,1.10301245657
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314993748,0.0,1.10314993748
 03/31  06:00:00,125.850232685,3.34885112571,14.421597159,71.3978508552,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  07:00:00,106.417114321,3.34885112571,0.642960956526,53.6525764419,16.0824960704,32.6817896323,2.18403065127,1.08037821098,1.10365244029
 03/31  08:00:00,147.360006435,3.36204241755,2.52291184615,22.8158114788,48.2474882111,70.4033123869,2.18856471751,0.0,2.18856471751
 03/31  09:00:00,131.138287639,3.34885112571,4.30323197411,13.1755352753,48.2474882111,62.0547409583,2.18902236456,0.0,2.18902236456
 03/31  10:00:00,125.713119248,3.34885112571,5.82112932113,8.15906294421,48.2474882111,60.1281475517,2.18905246008,0.0,2.18905246008
 03/31  11:00:00,126.942893576,3.34938857717,6.79938357805,6.48345215719,48.2474882111,62.0547409583,3.2749771735,0.0,3.2749771735
 03/31  12:00:00,128.235047625,3.43705250817,8.11069399586,6.92098036485,48.2474882111,61.5103924513,3.27612358055,0.0,3.27612358055
 03/31  13:00:00,128.447186327,3.53633362461,9.20641261733,3.78827631604,48.2474882111,63.6602354638,2.19072467911,0.0,2.19072467911
 03/31  14:00:00,122.213265053,3.43760005906,9.25368342329,1.13790571423,48.2474882111,60.1281475517,2.1893657307,0.0,2.1893657307
 03/31  15:00:00,121.35531217,3.39073123265,9.11827406713,0.462231012867,48.2474882111,60.1281475517,2.18857485981,0.0,2.18857485981
 03/31  16:00:00,124.904672953,3.4314001359,9.31987890339,0.879427946961,48.2474882111,63.0180376616,2.18975302671,0.0,2.18975302671
 03/31  17:00:00,115.855914494,3.51671726967,9.64392704135,2.36621786852,37.5258241642,62.7947880557,2.18852175719,0.0,2.18852175719
 03/31  18:00:00,80.5453425476,3.34885112571,7.83965727692,6.52605497968,26.8041601173,36.0181789539,1.10375072619,0.0,1.10375072619
 03/31  19:00:00,96.3220813191,3.34885112571,6.91302570807,13.4615498621,26.8041601173,33.4493877451,1.10347240437,0.0,1.10347240437
 03/31  20:00:00,90.5132679456,3.34885112571,6.25590086015,21.9250240736,16.0824960704,28.0885557216,1.10350736349,0.0,1.10350736349
 03/31  21:00:00,92.7197380644,3.34885112571,5.25953881855,26.4122518385,16.0824960704,26.8041601173,1.10315196096,0.0,1.10315196096
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301441642,0.0,1.10301441642
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301370292,0.0,1.10301370292
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300746667,0.0,1.10300746667
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313812813,0.0,1.10313812813
 04/01  06:00:00,121.048302814,3.34885112571,14.7153198792,66.3021982645,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/01  07:00:00,92.1955398101,3.34885112571,0.480537391094,56.4159686643,5.36083202345,26.5809105114,2.44597225664,1.34271945929,1.10325279735
 04/01  08:00:00,105.53824382,3.34885112571,1.19563781124,42.8816099393,26.8041601173,31.2995447326,1.10350254317,0.0,1.10350254317
 04/01  09:00:00,102.943062229,3.34885112571,1.47822015153,37.7561537005,26.8041601173,33.5472370403,1.10369013067,0.0,1.10369013067
 04/01  10:00:00,99.1471896391,3.34885112571,2.39472903575,34.0070689292,26.8041601173,32.583940337,1.10361289647,0.0,1.10361289647
 04/01  11:00:00,99.3490335118,3.34885112571,3.83884638721,30.5171031428,26.8041601173,34.8316326447,2.18771230408,0.0,2.18771230408
 04/01  12:00:00,96.0805854457,3.34885112571,4.51327582622,27.8586212421,26.8041601173,33.5472370403,1.10368222482,0.0,1.10368222482
 04/01  13:00:00,89.5845295105,3.34885112571,5.33121771893,23.113414623,26.8041601173,30.9784458315,1.10360559622,0.0,1.10360559622
 04/01  14:00:00,69.4047047437,3.34885112571,5.51621319318,31.1582490046,8.04124803518,21.3317032909,1.10344968104,0.0,1.10344968104
 04/01  15:00:00,70.8939681534,3.34885112571,6.11646683367,33.3316543782,8.04124803518,20.0473076865,1.10337831851,0.0,1.10337831851
 04/01  16:00:00,73.2849804563,3.34885112571,5.94404367035,35.5739909433,8.04124803518,20.3684065876,1.10343897631,0.0,1.10343897631
 04/01  17:00:00,71.3935898471,3.34885112571,4.67768416013,42.6691089785,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310853446,0.0,1.10310853446
 04/01  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031137724,0.0,1.1031137724
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318020001,0.0,1.10318020001
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301296049,0.0,1.10301296049
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296365565,0.0,1.10296365565
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296628326,0.0,1.10296628326
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296617093,0.0,1.10296617093
 04/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296384632,0.0,1.10296384632
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304886484,0.0,1.10304886484
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320699249,0.0,1.10320699249
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300759892,0.0,1.10300759892
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296301081,0.0,1.10296301081
 04/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296611652,0.0,1.10296611652
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309183226,0.0,1.10309183226
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296301844,0.0,1.10296301844
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301188422,0.0,1.10301188422
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301225606,0.0,1.10301225606
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  06:00:00,172.034598539,3.34885112571,13.3877190721,121.08342813,5.36083202345,21.4433280938,1.10309291358,0.0,1.10309291358
 04/03  07:00:00,144.471754371,3.34885112571,0.516411477773,91.8337659711,16.0824960704,32.6817896323,1.43803860863,0.33433087145,1.10370773718
 04/03  08:00:00,178.79777231,3.34885112571,0.775179839659,56.0145006525,48.2474882111,70.4033123869,2.20855551418,0.0196973341406,2.18885818003
 04/03  09:00:00,152.214670146,3.34885112571,1.83764646295,36.7175032943,48.2474882111,62.0547409583,2.18907813041,0.0,2.18907813041
 04/03  10:00:00,146.437738168,3.34885112571,1.84499017917,32.8598210066,48.2474882111,60.1281475517,2.18924903068,0.0,2.18924903068
 04/03  11:00:00,145.767551331,3.34885112571,2.25234464424,29.8556862971,48.2474882111,62.0547409583,2.18976374293,0.0,2.18976374293
 04/03  12:00:00,151.629145447,3.34885112571,2.1908174653,36.3231560996,48.2474882111,61.5103924513,3.27563955594,0.0,3.27563955594
 04/03  13:00:00,144.472800961,3.34885112571,2.44516352308,26.7626225437,48.2474882111,63.6602354638,3.2762701305,0.0,3.2762701305
 04/03  14:00:00,139.376405667,3.34885112571,3.00595150974,24.637527175,48.2474882111,60.1281475517,2.18886508985,0.0,2.18886508985
 04/03  15:00:00,136.82520278,3.34885112571,3.08599980016,22.0062759973,48.2474882111,60.1281475517,1.10425800981,0.0,1.10425800981
 04/03  16:00:00,140.575578583,3.34885112571,3.17706651508,22.7756949753,48.2474882111,63.0180376616,3.27429047153,0.0,3.27429047153
 04/03  17:00:00,134.387256054,3.35640919788,2.49977084848,28.2020236934,37.5258241642,62.7947880557,1.10392549574,0.0,1.10392549574
 04/03  18:00:00,104.240789809,3.34885112571,1.6743865056,36.3867730125,26.8041601173,36.0181789539,2.1875393965,0.0,2.1875393965
 04/03  19:00:00,118.230861544,3.34885112571,1.51075072059,40.7726050746,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/03  20:00:00,116.022885015,3.34885112571,1.2253283339,52.4652136692,16.0824960704,28.0885557216,1.103546561,0.0,1.103546561
 04/03  21:00:00,118.878272216,3.34885112571,0.462722391873,57.3676024164,16.0824960704,26.8041601173,1.44107870135,0.33770631906,1.10337238229
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301066039,0.0,1.10301066039
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301121203,0.0,1.10301121203
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301104002,0.0,1.10301104002
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314637158,0.0,1.10314637158
 04/04  06:00:00,148.013100826,3.34885112571,12.982487736,97.4671617529,5.36083202345,21.4433280938,1.10310198541,0.0,1.10310198541
 04/04  07:00:00,120.426954022,3.34885112571,0.903229476812,67.4021476229,16.0824960704,32.6817896323,1.45486301742,0.351196105701,1.10366691172
 04/04  08:00:00,157.150413984,3.34885112571,2.69948169077,32.4428404758,48.2474882111,70.4033123869,1.10451283166,0.0,1.10451283166
 04/04  09:00:00,136.686253493,3.34885112571,3.48556698606,19.5411661182,48.2474882111,62.0547409583,2.18912540626,0.0,2.18912540626
 04/04  10:00:00,134.544343745,3.34885112571,4.26385565339,18.5475611093,48.2474882111,60.1281475517,2.18931927345,0.0,2.18931927345
 04/04  11:00:00,132.361180105,3.34885112571,4.89233889087,13.8093208248,48.2474882111,62.0547409583,3.27494684333,0.0,3.27494684333
 04/04  12:00:00,133.054663315,3.34885112571,5.69069111771,14.2488003147,48.2474882111,61.5103924513,3.27634762593,0.0,3.27634762593
 04/04  13:00:00,130.894630929,3.35779777199,6.96979207136,8.65087731684,48.2474882111,63.6602354638,2.19043985867,0.0,2.19043985867
 04/04  14:00:00,124.929492732,3.37096378419,7.76694566245,5.40750742891,48.2474882111,60.1281475517,2.18945656594,0.0,2.18945656594
 04/04  15:00:00,122.389377201,3.34989612384,7.91602851903,2.73937670106,48.2474882111,60.1281475517,2.18863648462,0.0,2.18863648462
 04/04  16:00:00,125.636631412,3.3797572976,8.25541924587,2.72748890218,48.2474882111,63.0180376616,2.18925504542,0.0,2.18925504542
 04/04  17:00:00,116.445898944,3.46633084769,8.63724656301,4.01326921894,37.5258241642,62.7947880557,2.18852185673,0.0,2.18852185673
 04/04  18:00:00,81.1450232497,3.34885112571,7.71562988666,7.24976307202,26.8041601173,36.0181789539,1.10374468942,0.0,1.10374468942
 04/04  19:00:00,97.2395463271,3.34885112571,6.8160393017,14.4760012765,26.8041601173,33.4493877451,1.10353550824,0.0,1.10353550824
 04/04  20:00:00,94.1215931898,3.34885112571,5.44247121428,26.3467789637,16.0824960704,28.0885557216,1.10361219699,0.0,1.10361219699
 04/04  21:00:00,98.4774662119,3.34885112571,4.719645657,32.7098731474,16.0824960704,26.8041601173,1.10314112589,0.0,1.10314112589
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301028398,0.0,1.10301028398
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301011648,0.0,1.10301011648
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301042795,0.0,1.10301042795
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031538149,0.0,1.1031538149
 04/05  06:00:00,123.938889864,3.34885112571,14.1202753981,72.2551631284,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  07:00:00,103.177355457,3.34885112571,2.14845684007,48.9073216949,16.0824960704,32.6817896323,1.10358439727,0.0,1.10358439727
 04/05  08:00:00,144.29341444,3.36569760866,4.11994961784,18.1485265216,48.2474882111,70.4033123869,2.18888842243,0.0,2.18888842243
 04/05  09:00:00,130.504823169,3.34885112571,6.09532432858,10.749978451,48.2474882111,62.0547409583,2.18920996417,0.0,2.18920996417
 04/05  10:00:00,126.723556084,3.34885112571,7.92288694968,7.06774215199,48.2474882111,60.1281475517,2.1893553768,0.0,2.1893553768
 04/05  11:00:00,129.051850559,3.35748194369,10.0828468955,5.30085245647,48.2474882111,62.0547409583,3.27442773828,0.0,3.27442773828
 04/05  12:00:00,131.167696597,3.49495975421,12.8733473537,5.03306873238,48.2474882111,61.5103924513,2.19118396017,0.0,2.19118396017
 04/05  13:00:00,134.698620203,3.71606573568,16.485142857,2.58124784124,48.2474882111,63.6602354638,3.2760763445,0.0,3.2760763445
 04/05  14:00:00,129.947009744,3.63071743029,17.4982555769,0.433960879752,48.2474882111,60.1281475517,2.18911400998,0.0,2.18911400998
 04/05  15:00:00,129.705123012,3.4925967041,17.828450451,0.0,48.2474882111,60.1281475517,2.1885294845,0.0,2.1885294845
 04/05  16:00:00,133.762270324,3.52501905268,18.9632853042,0.0,48.2474882111,63.0180376616,2.18946442149,0.0,2.18946442149
 04/05  17:00:00,124.127831713,3.58859854201,20.1632034035,0.0469774537805,37.5258241642,62.7947880557,2.18800570558,0.0,2.18800570558
 04/05  18:00:00,86.8311065791,3.34885112571,18.8726475188,1.7788287693,26.8041601173,36.0181789539,1.10376330578,0.0,1.10376330578
 04/05  19:00:00,93.8969281844,3.34885112571,13.6951373175,4.25428511808,26.8041601173,33.4493877451,1.10350027722,0.0,1.10350027722
 04/05  20:00:00,83.7837723792,3.34885112571,8.71264314042,12.738786227,16.0824960704,28.0885557216,1.1035897244,0.0,1.1035897244
 04/05  21:00:00,86.8306908137,3.34885112571,6.35903188656,19.4237115197,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311764936,0.0,1.10311764936
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301042486,0.0,1.10301042486
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300995997,0.0,1.10300995997
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301009707,0.0,1.10301009707
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  06:00:00,106.993707719,3.34885112571,14.9148085945,54.5154477878,5.36083202345,21.4433280938,1.1031089536,0.0,1.1031089536
 04/06  07:00:00,93.1889979772,3.34885112571,4.48456088642,36.5828601683,16.0824960704,32.6817896323,1.10361216711,0.0,1.10361216711
 04/06  08:00:00,141.069355527,3.3980540178,7.13680353145,11.8752572855,48.2474882111,70.4033123869,2.18893347289,0.0,2.18893347289
 04/06  09:00:00,129.878621045,3.34885112571,9.34030615661,6.8787944989,48.2474882111,62.0547409583,2.18910852225,0.0,2.18910852225
 04/06  10:00:00,127.373968462,3.34885112571,10.9898230201,4.65121845942,48.2474882111,60.1281475517,2.18925346654,0.0,2.18925346654
 04/06  11:00:00,130.243940288,3.40593952859,13.18009364,3.34723785647,48.2474882111,62.0547409583,2.1897362012,0.0,2.1897362012
 04/06  12:00:00,132.301779247,3.65756857451,15.6421016325,3.23578828334,48.2474882111,61.5103924513,3.27595418498,0.0,3.27595418498
 04/06  13:00:00,135.296030444,3.8991776795,18.2464618294,1.23422716629,48.2474882111,63.6602354638,3.27610430399,0.0,3.27610430399
 04/06  14:00:00,132.28785399,3.78776641633,20.0407693904,0.0752423259993,48.2474882111,60.1281475517,2.18889374507,0.0,2.18889374507
 04/06  15:00:00,131.802049271,3.63404818816,19.7839252262,0.0,48.2474882111,60.1281475517,1.10432874567,0.0,1.10432874567
 04/06  16:00:00,133.976648243,3.67138528845,19.0312969875,0.0,48.2474882111,63.0180376616,3.27435833341,0.0,3.27435833341
 04/06  17:00:00,121.624844331,3.73141174105,17.4695123656,0.0948679101986,37.5258241642,62.7947880557,1.10401539331,0.0,1.10401539331
 04/06  18:00:00,82.1899182976,3.3510744655,14.3955317779,1.61253288899,26.8041601173,36.0181789539,1.10374462138,0.0,1.10374462138
 04/06  19:00:00,92.0390262699,3.34885112571,12.6320274765,3.45949304447,26.8041601173,33.4493877451,1.10361683139,0.0,1.10361683139
 04/06  20:00:00,82.4112438062,3.34885112571,10.4374615194,9.64143927494,16.0824960704,28.0885557216,1.10346321204,0.0,1.10346321204
 04/06  21:00:00,85.3996527069,3.34885112571,9.49210347842,14.859601821,16.0824960704,26.8041601173,1.10319201225,0.0,1.10319201225
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301033681,0.0,1.10301033681
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030097129,0.0,1.1030097129
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300967681,0.0,1.10300967681
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313904856,0.0,1.10313904856
 04/07  06:00:00,96.2613862905,3.34885112571,16.1981908779,42.4997440755,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,89.9313913719,3.34885112571,6.44572868659,31.3640857629,16.0824960704,32.6817896323,1.10354602491,0.0,1.10354602491
 04/07  08:00:00,144.934988648,3.40729908066,10.1159324478,12.752516427,48.2474882111,70.4033123869,2.18806927299,0.0,2.18806927299
 04/07  09:00:00,131.108791791,3.34885112571,11.5108115371,5.93845986459,48.2474882111,62.0547409583,2.18881401599,0.0,2.18881401599
 04/07  10:00:00,129.042306527,3.34885112571,14.4768506685,2.8325288755,48.2474882111,60.1281475517,2.18896109053,0.0,2.18896109053
 04/07  11:00:00,131.206758043,3.35344458387,15.7367400077,1.80590418774,48.2474882111,62.0547409583,3.27469847073,0.0,3.27469847073
 04/07  12:00:00,130.31777249,3.41438337226,15.2381160361,1.89895232552,48.2474882111,61.5103924513,2.19047936974,0.0,2.19047936974
 04/07  13:00:00,132.051706501,3.49839703282,16.2493815859,0.38776411348,48.2474882111,63.6602354638,3.27626987741,0.0,3.27626987741
 04/07  14:00:00,129.628716167,3.44782640921,17.7968139004,0.0,48.2474882111,60.1281475517,2.18897738336,0.0,2.18897738336
 04/07  15:00:00,130.96136689,3.40599974587,19.1712912874,0.0,48.2474882111,60.1281475517,2.1886116553,0.0,2.1886116553
 04/07  16:00:00,134.319471496,3.47585788996,19.5696476394,0.0,48.2474882111,63.0180376616,2.18954798257,0.0,2.18954798257
 04/07  17:00:00,122.029208336,3.56345808651,17.9319266671,0.204771267854,37.5258241642,62.7947880557,2.18806995879,0.0,2.18806995879
 04/07  18:00:00,83.7436199655,3.34885112571,14.5099609844,3.05402869012,26.8041601173,36.0181789539,1.10378759148,0.0,1.10378759148
 04/07  19:00:00,97.037238048,3.34885112571,13.5242611604,7.5654711387,26.8041601173,33.4493877451,1.10342445834,0.0,1.10342445834
 04/07  20:00:00,87.8929837058,3.34885112571,12.8386435425,12.7219971515,16.0824960704,28.0885557216,1.10360718835,0.0,1.10360718835
 04/07  21:00:00,89.1148494298,3.34885112571,12.4625508014,15.6043512209,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317270311,0.0,1.10317270311
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300948928,0.0,1.10300948928
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300874846,0.0,1.10300874846
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300876679,0.0,1.10300876679
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  06:00:00,91.3303397985,3.34885112571,19.2203806896,34.5465077718,5.36083202345,21.4433280938,1.10311019933,0.0,1.10311019933
 04/08  07:00:00,78.0547240917,3.34885112571,10.1240716989,32.6316186382,5.36083202345,26.5809105114,1.10329320655,0.0,1.10329320655
 04/08  08:00:00,95.4742588352,3.34885112571,8.17799935496,25.8352634105,26.8041601173,31.2995447326,1.10341201389,0.0,1.10341201389
 04/08  09:00:00,94.8268352995,3.34885112571,7.54752323002,23.5706236921,26.8041601173,33.5472370403,1.10378934703,0.0,1.10378934703
 04/08  10:00:00,86.0476385847,3.34885112571,8.11501636781,15.1872305428,26.8041601173,32.583940337,1.10365532167,0.0,1.10365532167
 04/08  11:00:00,83.9583234991,3.34885112571,9.22123936955,9.74400014778,26.8041601173,34.8316326447,1.10385103398,0.0,1.10385103398
 04/08  12:00:00,82.0628148992,3.34885112571,10.2617862305,8.09234029134,26.8041601173,33.5472370403,1.10373985346,0.0,1.10373985346
 04/08  13:00:00,79.5033216095,3.35385450463,11.4196633205,6.93875774143,26.8041601173,30.9784458315,1.10366495568,0.0,1.10366495568
 04/08  14:00:00,52.7052246015,3.34885112571,12.240366852,7.73461520363,8.04124803518,21.3317032909,1.10355858741,0.0,1.10355858741
 04/08  15:00:00,51.2959338607,3.34885112571,13.0993113487,6.75077557052,8.04124803518,20.0473076865,1.10338790469,0.0,1.10338790469
 04/08  16:00:00,53.2069377739,3.34885112571,13.3066334898,8.13335844148,8.04124803518,20.3684065876,1.10341896393,0.0,1.10341896393
 04/08  17:00:00,51.7214083353,3.34885112571,9.06456221306,18.6100494137,2.68041601173,18.0090894769,1.10308862657,0.0,1.10308862657
 04/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309344763,0.0,1.10309344763
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031981195,0.0,1.1031981195
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300809039,0.0,1.10300809039
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296319911,0.0,1.10296319911
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296091809,0.0,1.10296091809
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030868639,0.0,1.1030868639
 04/09  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300082015,0.0,1.10300082015
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296289553,0.0,1.10296289553
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304683882,0.0,1.10304683882
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309949318,0.0,1.10309949318
 04/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,20.0070864054,0.187555580983,1.04817864823,0.0,2.68041601173,16.0824960704,1.10296286148,0.0,1.10296286148
