Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/09  17:00:00,21.1947115172,0.375111161965,2.04824817903,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300034221,0.0,1.10300034221
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308615069,0.0,1.10308615069
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296003147,0.0,1.10296003147
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300683619,0.0,1.10300683619
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300709489,0.0,1.10300709489
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  06:00:00,136.753631151,3.34885112571,13.1855463843,88.4719667628,5.36083202345,21.4433280938,1.10318325678,0.0,1.10318325678
 04/10  07:00:00,110.212719785,3.34885112571,0.252662082011,57.8384807802,16.0824960704,32.6817896323,5.34241486447,4.23883236921,1.10358249525
 04/10  08:00:00,148.154562532,3.34885112571,3.7640127631,22.3824579511,48.2474882111,70.4033123869,2.18866976385,0.0,2.18866976385
 04/10  09:00:00,133.836893714,3.34885112571,7.86936293958,12.3080103857,48.2474882111,62.0547409583,2.18928206929,0.0,2.18928206929
 04/10  10:00:00,129.514248883,3.34885112571,10.7773737947,7.00394810541,48.2474882111,60.1281475517,2.18901604867,0.0,2.18901604867
 04/10  11:00:00,131.449482757,3.34895919257,12.8485786128,4.94127568807,48.2474882111,62.0547409583,2.1898223949,0.0,2.1898223949
 04/10  12:00:00,132.38137208,3.40873964554,14.5963425375,4.60996914071,48.2474882111,61.5103924513,3.2755920949,0.0,3.2755920949
 04/10  13:00:00,134.300134126,3.58375179484,16.4635053713,2.33671319054,48.2474882111,63.6602354638,3.27606825469,0.0,3.27606825469
 04/10  14:00:00,128.797113796,3.52247927405,16.5633767301,0.327181935421,48.2474882111,60.1281475517,2.18884349426,0.0,2.18884349426
 04/10  15:00:00,128.009214719,3.39533840596,16.2298004558,0.0,48.2474882111,60.1281475517,1.10440208916,0.0,1.10440208916
 04/10  16:00:00,131.69648064,3.48902155938,16.9334931138,0.0,48.2474882111,63.0180376616,3.27418107898,0.0,3.27418107898
 04/10  17:00:00,121.295742133,3.61962609208,16.989165196,0.35789853057,37.5258241642,62.7947880557,1.10395130618,0.0,1.10395130618
 04/10  18:00:00,82.3392140711,3.34885112571,13.4111104515,2.74847332868,26.8041601173,36.0181789539,1.10376903162,0.0,1.10376903162
 04/10  19:00:00,89.0227795801,3.34885112571,10.8158234972,4.72678366734,26.8041601173,33.4493877451,1.10356019719,0.0,1.10356019719
 04/10  20:00:00,84.5387430371,3.34885112571,8.10795877398,14.0984412513,16.0824960704,28.0885557216,1.10353929146,0.0,1.10353929146
 04/10  21:00:00,88.5498039689,3.34885112571,6.77894804227,20.7229085192,16.0824960704,26.8041601173,1.10315858839,0.0,1.10315858839
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300522663,0.0,1.10300522663
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300409539,0.0,1.10300409539
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300341331,0.0,1.10300341331
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031269492,0.0,1.1031269492
 04/11  06:00:00,94.3529763891,3.34885112571,15.8810440173,43.375814368,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  07:00:00,86.2566470459,3.34885112571,4.18874406032,29.9463260631,16.0824960704,32.6817896323,1.10358870516,0.0,1.10358870516
 04/11  08:00:00,138.028228357,3.39938279366,5.37733367475,10.5922711963,48.2474882111,70.4033123869,2.18871433478,0.0,2.18871433478
 04/11  09:00:00,126.129090253,3.34885112571,5.55280960179,6.91676026234,48.2474882111,62.0547409583,2.18909474083,0.0,2.18909474083
 04/11  10:00:00,123.156230829,3.34885112571,6.39279206149,5.03051178527,48.2474882111,60.1281475517,2.18918588918,0.0,2.18918588918
 04/11  11:00:00,125.794975777,3.3547731172,8.3483530034,3.78118039315,48.2474882111,62.0547409583,2.18985583673,0.0,2.18985583673
 04/11  12:00:00,127.352409437,3.48926813296,10.3077298395,3.78909070789,48.2474882111,61.5103924513,3.27611966806,0.0,3.27611966806
 04/11  13:00:00,128.0941109,3.66110662492,10.2221918115,2.29464869436,48.2474882111,63.6602354638,3.27586390018,0.0,3.27586390018
 04/11  14:00:00,120.587834264,3.50939660437,8.20895495205,0.485406850436,48.2474882111,60.1281475517,2.18858566571,0.0,2.18858566571
 04/11  15:00:00,118.741455675,3.38390532787,6.89142543157,0.0820490584823,48.2474882111,60.1281475517,2.18851877492,0.0,2.18851877492
 04/11  16:00:00,122.2426229,3.47668675712,7.12117588914,0.370794287116,48.2474882111,63.0180376616,2.18958894383,0.0,2.18958894383
 04/11  17:00:00,112.741140884,3.57172896543,6.88550834629,1.95485125839,37.5258241642,62.7947880557,1.10391857307,0.0,1.10391857307
 04/11  18:00:00,75.2436205853,3.34885112571,4.34566188805,4.71832840628,26.8041601173,36.0181789539,1.10381140329,0.0,1.10381140329
 04/11  19:00:00,85.9828550372,3.34885112571,3.43480703875,9.06787558298,26.8041601173,33.4493877451,1.10372322274,0.0,1.10372322274
 04/11  20:00:00,85.6831011104,3.34885112571,2.21764463926,21.1331134593,16.0824960704,28.0885557216,1.10350948269,0.0,1.10350948269
 04/11  21:00:00,89.525407177,3.34885112571,2.00095695932,26.4765028103,16.0824960704,26.8041601173,1.10333341666,0.0,1.10333341666
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030065807,0.0,1.1030065807
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300570707,0.0,1.10300570707
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300483336,0.0,1.10300483336
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314684366,0.0,1.10314684366
 04/12  06:00:00,119.464890681,3.34885112571,14.3151816545,70.0535910227,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,98.4354794542,3.34885112571,0.0,46.3139025317,16.0824960704,32.6817896323,10.0153799686,8.91200396134,1.10337600727
 04/12  08:00:00,142.368475729,3.38928576966,0.790429956024,19.5295193111,48.2474882111,70.4033123869,4.21617877913,2.02799605137,2.18818272776
 04/12  09:00:00,128.190460395,3.34885112571,1.64826834096,12.882671665,48.2474882111,62.0547409583,2.18874507819,0.0,2.18874507819
 04/12  10:00:00,122.909593261,3.34885112571,2.93704134728,8.23962493073,48.2474882111,60.1281475517,2.18884365566,0.0,2.18884365566
 04/12  11:00:00,124.393725949,3.34885112571,4.22084175267,6.51336380709,48.2474882111,62.0547409583,3.27441471179,0.0,3.27441471179
 04/12  12:00:00,125.866971257,3.40963883804,5.84931355708,6.84169810526,48.2474882111,61.5103924513,2.19106193601,0.0,2.19106193601
 04/12  13:00:00,127.868710451,3.53513162221,8.44532015531,3.97209490426,48.2474882111,63.6602354638,3.27578472467,0.0,3.27578472467
 04/12  14:00:00,121.98550597,3.44049768638,9.08100062115,1.07993180581,48.2474882111,60.1281475517,2.18878160941,0.0,2.18878160941
 04/12  15:00:00,121.522648554,3.37057932814,9.56135164886,0.206641720163,48.2474882111,60.1281475517,2.18846970826,0.0,2.18846970826
 04/12  16:00:00,126.082654056,3.4821502319,10.9570044489,0.369533408463,48.2474882111,63.0180376616,2.18945601779,0.0,2.18945601779
 04/12  17:00:00,117.703925166,3.60639413944,12.2630010132,1.50547769971,37.5258241642,62.7947880557,1.10399773636,0.0,1.10399773636
 04/12  18:00:00,80.0630048534,3.34885112571,10.2338939442,3.64948061818,26.8041601173,36.0181789539,2.18771417433,0.0,2.18771417433
 04/12  19:00:00,86.8664760071,3.34885112571,6.26909596434,7.11720762725,26.8041601173,33.4493877451,1.10342721056,0.0,1.10342721056
 04/12  20:00:00,85.4222663354,3.34885112571,3.64722842244,19.4426949012,16.0824960704,28.0885557216,1.10350846685,0.0,1.10350846685
 04/12  21:00:00,89.8009945827,3.34885112571,3.43773384127,25.315313334,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300615622,0.0,1.10300615622
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030060761,0.0,1.1030060761
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030052239,0.0,1.1030052239
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313469783,0.0,1.10313469783
 04/13  06:00:00,115.877073601,3.34885112571,14.4493079572,66.3316476401,5.36083202345,21.4433280938,1.10308748578,0.0,1.10308748578
 04/13  07:00:00,99.1031020689,3.34885112571,0.197280275422,46.7842448711,16.0824960704,32.6817896323,5.693909459,4.5902967082,1.10361275079
 04/13  08:00:00,140.949417855,3.38667756245,1.64478617876,17.2587134215,48.2474882111,70.4033123869,1.42764262452,0.323216291768,1.10442633275
 04/13  09:00:00,128.116459396,3.34885112571,3.6440468579,10.8128921489,48.2474882111,62.0547409583,2.18886932077,0.0,2.18886932077
 04/13  10:00:00,124.360062153,3.34885112571,5.4257550928,7.20138007737,48.2474882111,60.1281475517,2.18896125069,0.0,2.18896125069
 04/13  11:00:00,125.259891755,3.34885112571,5.9782922822,5.62207908376,48.2474882111,62.0547409583,3.27456951474,0.0,3.27456951474
 04/13  12:00:00,126.118742064,3.4211368213,7.0258163296,5.90546815694,48.2474882111,61.5103924513,2.19071292892,0.0,2.19071292892
 04/13  13:00:00,128.068554433,3.56426025538,9.11287874248,3.47525166602,48.2474882111,63.6602354638,3.27589418756,0.0,3.27589418756
 04/13  14:00:00,122.02614243,3.46108760481,9.26334950145,0.917629467115,48.2474882111,60.1281475517,2.18884799171,0.0,2.18884799171
 04/13  15:00:00,121.594043104,3.37867715227,9.69765435969,0.133635735334,48.2474882111,60.1281475517,2.18866774314,0.0,2.18866774314
 04/13  16:00:00,123.884705326,3.476464668,8.53595181589,0.598322875324,48.2474882111,63.0180376616,2.18950039789,0.0,2.18950039789
 04/13  17:00:00,113.79206192,3.5818192392,7.48751957794,2.39367078864,37.5258241642,62.7947880557,1.10401803963,0.0,1.10401803963
 04/13  18:00:00,76.4288774802,3.34885112571,5.28998906233,4.95925812693,26.8041601173,36.0181789539,2.18767080633,0.0,2.18767080633
 04/13  19:00:00,86.7775591103,3.34885112571,3.7684156897,9.52897100508,26.8041601173,33.4493877451,1.10343845789,0.0,1.10343845789
 04/13  20:00:00,86.6392805424,3.34885112571,2.14758193973,22.1593555909,16.0824960704,28.0885557216,1.10351976168,0.0,1.10351976168
 04/13  21:00:00,90.4116048484,3.34885112571,0.806063701949,28.557593739,16.0824960704,26.8041601173,0.714610507865,0.694610507865,0.02
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300165155,0.0,1.10300165155
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300459446,0.0,1.10300459446
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300441827,0.0,1.10300441827
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313689718,0.0,1.10313689718
 04/14  06:00:00,112.986112277,3.34885112571,14.4995366758,63.3904575971,5.36083202345,21.4433280938,1.10308974918,0.0,1.10308974918
 04/14  07:00:00,95.352702549,3.34885112571,2.99422375878,40.2369018677,16.0824960704,32.6817896323,1.10361660063,0.0,1.10361660063
 04/14  08:00:00,142.101963693,3.39274965493,6.17805408212,13.8719192642,48.2474882111,70.4033123869,1.10442702007,0.0,1.10442702007
 04/14  09:00:00,129.98348821,3.34885112571,7.91639973463,8.40756808591,48.2474882111,62.0547409583,2.18886234685,0.0,2.18886234685
 04/14  10:00:00,126.68527432,3.34885112571,9.35932417805,5.59302315977,48.2474882111,60.1281475517,2.18894428279,0.0,2.18894428279
 04/14  11:00:00,128.503407783,3.35318007821,10.8619345515,3.9776238896,48.2474882111,62.0547409583,3.27452187832,0.0,3.27452187832
 04/14  12:00:00,130.265241235,3.48524045863,13.1784492811,3.83523073913,48.2474882111,61.5103924513,2.19066424182,0.0,2.19066424182
 04/14  13:00:00,131.881816036,3.65722150202,14.2726459383,2.03578482717,48.2474882111,63.6602354638,3.27580551944,0.0,3.27580551944
 04/14  14:00:00,124.944966215,3.5258225534,12.6928723138,0.342195491146,48.2474882111,60.1281475517,2.18878319879,0.0,2.18878319879
 04/14  15:00:00,123.19830682,3.40077534356,11.4134556201,0.0,48.2474882111,60.1281475517,2.18845696273,0.0,2.18845696273
 04/14  16:00:00,125.704697679,3.46317617611,10.9358206781,0.0317348581018,48.2474882111,63.0180376616,2.18973116594,0.0,2.18973116594
 04/14  17:00:00,115.108623193,3.5499841399,10.0663726845,1.16321405466,37.5258241642,62.7947880557,1.10397809414,0.0,1.10397809414
 04/14  18:00:00,77.1483630018,3.34885112571,6.96052325189,4.00820945899,26.8041601173,36.0181789539,2.18755736172,0.0,2.18755736172
 04/14  19:00:00,88.5361645868,3.34885112571,5.5449362721,9.51105589923,26.8041601173,33.4493877451,1.10340151452,0.0,1.10340151452
 04/14  20:00:00,87.5156418435,3.34885112571,4.36680792576,20.8164909059,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/14  21:00:00,90.5045853862,3.34885112571,2.92244215036,26.5341958284,16.0824960704,26.8041601173,1.10335877198,0.0,1.10335877198
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300308011,0.0,1.10300308011
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300121218,0.0,1.10300121218
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299874697,0.0,1.10299874697
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311718554,0.0,1.10311718554
 04/15  06:00:00,118.334413761,3.34885112571,14.47387645,68.7644193077,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/15  07:00:00,83.0274421026,3.34885112571,0.322121512753,47.4062868352,5.36083202345,26.5809105114,4.27831793007,3.17512627122,1.10319165886
 04/15  08:00:00,92.0770443263,3.34885112571,1.65820976291,28.9578384937,26.8041601173,31.2995447326,1.10346972634,0.0,1.10346972634
 04/15  09:00:00,89.8802770449,3.34885112571,3.00809377141,23.163494896,26.8041601173,33.5472370403,1.10373858458,0.0,1.10373858458
 04/15  10:00:00,83.2378184092,3.34885112571,4.2223085814,16.2701181537,26.8041601173,32.583940337,1.10363736705,0.0,1.10363736705
 04/15  11:00:00,83.6689207951,3.34885112571,5.39806097206,13.2777758413,26.8041601173,34.8316326447,2.18744962641,0.0,2.18744962641
 04/15  12:00:00,82.6790288001,3.34885112571,6.63999750323,12.3303429194,26.8041601173,33.5472370403,1.10363305239,0.0,1.10363305239
 04/15  13:00:00,80.4000174918,3.34885112571,7.92446612203,11.3356542011,26.8041601173,30.9784458315,1.10366374923,0.0,1.10366374923
 04/15  14:00:00,56.2496387751,3.34885112571,8.80731077156,14.7120854576,8.04124803518,21.3317032909,1.10346429605,0.0,1.10346429605
 04/15  15:00:00,51.7397353631,3.34885112571,7.31781528105,12.9760731406,8.04124803518,20.0473076865,1.10336672073,0.0,1.10336672073
 04/15  16:00:00,51.9154794067,3.34885112571,5.45625851274,14.6922750514,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/15  17:00:00,48.6535736467,3.34885112571,4.96299618438,19.6437807538,2.68041601173,18.0090894769,1.10324151843,0.0,1.10324151843
 04/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313319838,0.0,1.10313319838
 04/15  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309757609,0.0,1.10309757609
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300498506,0.0,1.10300498506
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300253185,0.0,1.10300253185
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295861828,0.0,1.10295861828
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309723567,0.0,1.10309723567
 04/16  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300655345,0.0,1.10300655345
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295892211,0.0,1.10295892211
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291083552,0.0,1.10291083552
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317392776,0.0,1.10317392776
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299330084,0.0,1.10299330084
 04/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295381438,0.0,1.10295381438
 04/16  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295904741,0.0,1.10295904741
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295744913,0.0,1.10295744913
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103000238,0.0,1.103000238
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299878751,0.0,1.10299878751
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314570506,0.0,1.10314570506
 04/17  06:00:00,153.292915215,3.34885112571,12.1642548771,108.499875667,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  07:00:00,121.672925967,3.34885112571,0.100819758434,69.4505292859,16.0824960704,32.6817896323,10.5553046834,9.45174914515,1.10355553828
 04/17  08:00:00,153.339035551,3.34885112571,2.5576890174,28.7732547153,48.2474882111,70.4033123869,2.25933361048,0.0706486688894,2.18868494159
 04/17  09:00:00,138.565068947,3.34885112571,6.73344175923,18.1721067981,48.2474882111,62.0547409583,2.18888521437,0.0,2.18888521437
 04/17  10:00:00,133.822147158,3.34885112571,12.5102422458,9.57897792992,48.2474882111,60.1281475517,2.18891285201,0.0,2.18891285201
 04/17  11:00:00,137.283064129,3.34885112571,18.2916900852,5.33185365507,48.2474882111,62.0547409583,2.18984336416,0.0,2.18984336416
 04/17  12:00:00,138.748163129,3.35978853582,20.8104996432,4.81155419336,48.2474882111,61.5103924513,3.27546115833,0.0,3.27546115833
 04/17  13:00:00,139.175417864,3.46562261463,21.8316474952,1.96198398532,48.2474882111,63.6602354638,3.27577103291,0.0,3.27577103291
 04/17  14:00:00,131.05882296,3.42240396502,19.051129259,0.201213878748,48.2474882111,60.1281475517,2.18846617639,0.0,2.18846617639
 04/17  15:00:00,128.175389885,3.35394542763,16.4373686005,0.0,48.2474882111,60.1281475517,1.10425428155,0.0,1.10425428155
 04/17  16:00:00,132.193556446,3.44719381208,17.4723966669,0.0,48.2474882111,63.0180376616,2.18912633618,0.0,2.18912633618
 04/17  17:00:00,121.017730137,3.58180841835,16.5464544464,0.560414957895,37.5258241642,62.7947880557,2.18830858615,0.0,2.18830858615
 04/17  18:00:00,81.4694752974,3.34919675933,12.0122292217,3.27727015108,26.8041601173,36.0181789539,1.1037661511,0.0,1.1037661511
 04/17  19:00:00,89.2062177167,3.34885112571,10.5005511331,5.22549416813,26.8041601173,33.4493877451,1.10350578757,0.0,1.10350578757
 04/17  20:00:00,86.7340265416,3.34885112571,9.85822132941,14.5434622003,16.0824960704,28.0885557216,1.10357670006,0.0,1.10357670006
 04/17  21:00:00,90.8315765238,3.34885112571,9.49349201999,20.2901370964,16.0824960704,26.8041601173,1.10312283526,0.0,1.10312283526
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300182746,0.0,1.10300182746
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299980977,0.0,1.10299980977
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299774073,0.0,1.10299774073
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  06:00:00,88.7044227911,3.34885112571,16.437946778,39.6376913427,5.36083202345,21.4433280938,1.10313637054,0.0,1.10313637054
 04/18  07:00:00,88.0640728491,3.34885112571,11.74067678,24.2018191466,16.0824960704,32.6817896323,1.10364886962,0.0,1.10364886962
 04/18  08:00:00,143.252529725,3.39859920181,15.5240401752,5.67064965566,48.2474882111,70.4033123869,2.18872890604,0.0,2.18872890604
 04/18  09:00:00,134.694964495,3.39803013986,17.5518229198,3.43444217173,48.2474882111,62.0547409583,2.18888831101,0.0,2.18888831101
 04/18  10:00:00,132.959699763,3.37535448323,19.060461697,2.13980772552,48.2474882111,60.1281475517,2.18891494975,0.0,2.18891494975
 04/18  11:00:00,135.360583982,3.38781542235,20.6726812687,0.98941802726,48.2474882111,62.0547409583,2.18962750419,0.0,2.18962750419
 04/18  12:00:00,137.946346691,3.61158675233,23.7286255806,0.83981360128,48.2474882111,61.5103924513,3.27593052304,0.0,3.27593052304
 04/18  13:00:00,142.506699178,3.81691875661,26.773616652,0.0,48.2474882111,63.6602354638,2.19039035268,0.0,2.19039035268
 04/18  14:00:00,136.139816011,3.56004672328,24.1956934306,0.0,48.2474882111,60.1281475517,2.18895010728,0.0,2.18895010728
 04/18  15:00:00,133.241497082,3.51828686985,21.3391343553,0.0,48.2474882111,60.1281475517,2.18852353208,0.0,2.18852353208
 04/18  16:00:00,134.660863996,3.64699897194,19.7398990569,0.0,48.2474882111,63.0180376616,2.18929921706,0.0,2.18929921706
 04/18  17:00:00,121.007997893,3.74519434819,16.9337512307,0.0,37.5258241642,62.7947880557,2.18779113859,0.0,2.18779113859
 04/18  18:00:00,79.0761332412,3.35562973014,11.9252015015,0.964522844322,26.8041601173,36.0181789539,1.10363210585,0.0,1.10363210585
 04/18  19:00:00,83.6685723042,3.34885112571,9.80576353677,2.84996968524,26.8041601173,33.4493877451,1.10346939033,0.0,1.10346939033
 04/18  20:00:00,79.5576454582,3.34885112571,8.67483747567,8.55046497066,16.0824960704,28.0885557216,1.10354396306,0.0,1.10354396306
 04/18  21:00:00,82.4124904602,3.34885112571,7.58992957801,13.7746134747,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300319951,0.0,1.10300319951
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300086397,0.0,1.10300086397
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299844013,0.0,1.10299844013
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306090367,0.0,1.10306090367
 04/19  06:00:00,95.0868280541,3.34885112571,15.368411028,47.0896323557,5.36083202345,21.4433280938,1.10308736591,0.0,1.10308736591
 04/19  07:00:00,85.4390717356,3.34885112571,4.58957973888,28.7279150743,16.0824960704,32.6817896323,1.10369616201,0.0,1.10369616201
 04/19  08:00:00,140.582557866,3.41852801902,10.2712780372,8.23351111749,48.2474882111,70.4033123869,1.10438426585,0.0,1.10438426585
 04/19  09:00:00,132.02223127,3.39943658862,14.0145953379,4.29753008037,48.2474882111,62.0547409583,2.18874229167,0.0,2.18874229167
 04/19  10:00:00,130.95361608,3.37793365681,16.4921488404,2.69945772591,48.2474882111,60.1281475517,2.188773275,0.0,2.188773275
 04/19  11:00:00,134.506284442,3.39400668332,19.4564723299,1.34513616573,48.2474882111,62.0547409583,2.18945328334,0.0,2.18945328334
 04/19  12:00:00,135.511512309,3.59317571333,20.9512048658,1.20081097342,48.2474882111,61.5103924513,3.27603542731,0.0,3.27603542731
 04/19  13:00:00,136.992975122,3.78082994231,21.2553735462,0.0406078645159,48.2474882111,63.6602354638,3.27559847937,0.0,3.27559847937
 04/19  14:00:00,132.428556239,3.65111280748,20.3933675746,0.0,48.2474882111,60.1281475517,2.18861274116,0.0,2.18861274116
 04/19  15:00:00,131.634775075,3.5452541154,19.7054451031,0.0,48.2474882111,60.1281475517,1.10417745904,0.0,1.10417745904
 04/19  16:00:00,136.397889505,3.74916369296,21.3747598456,0.0,48.2474882111,63.0180376616,3.27406903958,0.0,3.27406903958
 04/19  17:00:00,125.729684519,3.85633246441,21.5442997405,0.0,37.5258241642,62.7947880557,1.10389581351,0.0,1.10389581351
 04/19  18:00:00,84.747274908,3.39960693887,18.0694203146,0.447468489292,26.8041601173,36.0181789539,1.10374311849,0.0,1.10374311849
 04/19  19:00:00,88.2226684295,3.34885112571,15.7328131415,1.4770162059,26.8041601173,33.4493877451,1.10352122859,0.0,1.10352122859
 04/19  20:00:00,81.0584606151,3.34885112571,13.724300628,5.00181697529,16.0824960704,28.0885557216,1.10356766754,0.0,1.10356766754
 04/19  21:00:00,83.4270000019,3.34885112571,12.9739340755,9.40511851896,16.0824960704,26.8041601173,1.10313831172,0.0,1.10313831172
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030003448,0.0,1.1030003448
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299804089,0.0,1.10299804089
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299527543,0.0,1.10299527543
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312266714,0.0,1.10312266714
 04/20  06:00:00,79.0081339369,3.36149264176,17.6709760287,28.6957317217,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  07:00:00,86.1940605922,3.34885112571,11.4410875335,22.6313961362,16.0824960704,32.6817896323,1.1035853587,0.0,1.1035853587
 04/20  08:00:00,142.222325749,3.43376798286,15.8720753385,4.25724173604,48.2474882111,70.4033123869,2.18856873465,0.0,2.18856873465
 04/20  09:00:00,136.343260934,3.34885112571,20.3139692415,2.36977130346,48.2474882111,62.0547409583,2.18907724089,0.0,2.18907724089
 04/20  10:00:00,137.285972495,3.34885112571,25.0056093912,0.547436120874,48.2474882111,60.1281475517,2.18906838278,0.0,2.18906838278
 04/20  11:00:00,142.844589446,3.47368016128,29.0602400216,0.0,48.2474882111,62.0547409583,2.18974992114,0.0,2.18974992114
 04/20  12:00:00,146.632969203,3.81387794389,33.0527705031,0.0,48.2474882111,61.5103924513,3.27607187688,0.0,3.27607187688
 04/20  13:00:00,150.441313294,4.06384843268,34.4613010919,0.0,48.2474882111,63.6602354638,2.19045919114,0.0,2.19045919114
 04/20  14:00:00,146.092095531,3.94785290113,33.7601667733,0.0,48.2474882111,60.1281475517,2.18900008072,0.0,2.18900008072
 04/20  15:00:00,145.693254078,3.96535015228,33.3438280689,0.0,48.2474882111,60.1281475517,2.18853831479,0.0,2.18853831479
 04/20  16:00:00,148.315847495,4.32277959442,32.7191019336,0.0,48.2474882111,63.0180376616,2.18931117877,0.0,2.18931117877
 04/20  17:00:00,133.33911947,4.0866426114,28.9234245445,0.0,37.5258241642,62.7947880557,2.18779104959,0.0,2.18779104959
 04/20  18:00:00,88.4108658119,3.35138281361,22.1095887749,0.119115058097,26.8041601173,36.0181789539,1.10363058655,0.0,1.10363058655
 04/20  19:00:00,91.0983300857,3.34885112571,19.2388702477,0.846620755767,26.8041601173,33.4493877451,1.10346115255,0.0,1.10346115255
 04/20  20:00:00,83.5223822377,3.34885112571,17.9648200215,3.22521920432,16.0824960704,28.0885557216,1.10353291449,0.0,1.10353291449
 04/20  21:00:00,84.1382719391,3.34885112571,17.4682538639,5.62207066769,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300117447,0.0,1.10300117447
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029978635,0.0,1.1029978635
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299818687,0.0,1.10299818687
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312754506,0.0,1.10312754506
 04/21  06:00:00,65.7212702483,3.45388587739,20.7736627425,12.2137880838,5.36083202345,21.4433280938,1.10307818374,0.0,1.10307818374
 04/21  07:00:00,69.9648118592,3.34885112571,8.92669209986,8.91654283693,16.0824960704,32.6817896323,1.10357382879,0.0,1.10357382879
 04/21  08:00:00,135.68232771,3.50478195061,10.6152008303,2.90310423691,48.2474882111,70.4033123869,1.10432468582,0.0,1.10432468582
 04/21  09:00:00,127.333159326,3.50447490391,11.8217072271,1.69630793192,48.2474882111,62.0547409583,2.18864147885,0.0,2.18864147885
 04/21  10:00:00,124.74925694,3.42288095512,11.8923924231,1.04990770525,48.2474882111,60.1281475517,2.18921878577,0.0,2.18921878577
 04/21  11:00:00,127.58872851,3.49501309521,13.2421197105,0.540926441013,48.2474882111,62.0547409583,2.18976516326,0.0,2.18976516326
 04/21  12:00:00,130.150930706,3.72314017155,16.0079396044,0.653530173469,48.2474882111,61.5103924513,3.27575072293,0.0,3.27575072293
 04/21  13:00:00,134.821347173,3.96571369066,18.9156286223,0.0238410908615,48.2474882111,63.6602354638,3.27563934529,0.0,3.27563934529
 04/21  14:00:00,127.889421664,3.87529416825,15.6300516393,0.0,48.2474882111,60.1281475517,2.1885630035,0.0,2.1885630035
 04/21  15:00:00,125.841003128,3.77050118909,13.6864260818,0.0,48.2474882111,60.1281475517,1.10428986244,0.0,1.10428986244
 04/21  16:00:00,130.337189477,3.9923979222,15.0708255881,0.0,48.2474882111,63.0180376616,2.1891582111,0.0,2.1891582111
 04/21  17:00:00,118.484952518,3.84421041949,14.1979801968,0.113709587823,37.5258241642,62.7947880557,2.18830861755,0.0,2.18830861755
 04/21  18:00:00,77.2899178534,3.34930088789,9.9676803078,1.14215749245,26.8041601173,36.0181789539,1.10375604077,0.0,1.10375604077
 04/21  19:00:00,81.9908857156,3.34885112571,7.88808352749,3.08996310588,26.8041601173,33.4493877451,1.10349240087,0.0,1.10349240087
 04/21  20:00:00,78.8367543349,3.34885112571,6.73046318673,9.7739481363,16.0824960704,28.0885557216,1.10355651722,0.0,1.10355651722
 04/21  21:00:00,80.9756610668,3.34885112571,6.12022545129,13.8074882081,16.0824960704,26.8041601173,1.10313974368,0.0,1.10313974368
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299575746,0.0,1.10299575746
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029982296,0.0,1.1029982296
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299803888,0.0,1.10299803888
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  06:00:00,91.7592831776,3.35649159702,15.9214815486,43.2013764873,5.36083202345,21.4433280938,1.10312602971,0.0,1.10312602971
 04/22  07:00:00,67.0408222309,3.34885112571,4.22403661213,27.5177518641,5.36083202345,26.5809105114,1.10326538137,0.0,1.10326538137
 04/22  08:00:00,83.7699640442,3.34885112571,7.31100592992,14.9979620446,26.8041601173,31.2995447326,0.02,0.0,0.02
 04/22  09:00:00,83.2661424865,3.34885112571,8.67960829749,10.8778458116,26.8041601173,33.5472370403,2.18727982475,0.0,2.18727982475
 04/22  10:00:00,79.7035730518,3.34885112571,9.55661918931,7.40156218839,26.8041601173,32.583940337,1.10365863652,0.0,1.10365863652
 04/22  11:00:00,80.8654566594,3.34885112571,10.1006101654,5.77176251216,26.8041601173,34.8316326447,1.10384449518,0.0,1.10384449518
 04/22  12:00:00,78.5250125577,3.34885112571,10.1699679283,4.64635625199,26.8041601173,33.5472370403,1.10369264785,0.0,1.10369264785
 04/22  13:00:00,75.5265092399,3.34885112571,9.69088234041,4.69572973084,26.8041601173,30.9784458315,1.1035903551,0.0,1.1035903551
 04/22  14:00:00,49.7708679199,3.34885112571,8.36121318498,8.67941218907,8.04124803518,21.3317032909,1.10342934366,0.0,1.10342934366
 04/22  15:00:00,54.6036255246,3.34885112571,6.68586939013,16.471909193,8.04124803518,20.0473076865,1.10334034337,0.0,1.10334034337
 04/22  16:00:00,59.1729043009,3.34885112571,5.94114794403,21.4648105143,8.04124803518,20.3684065876,1.1033655447,0.0,1.1033655447
 04/22  17:00:00,58.4000622264,3.34885112571,5.89103213692,28.4622333809,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307767567,0.0,1.10307767567
 04/22  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307305119,0.0,1.10307305119
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308560337,0.0,1.10308560337
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299841677,0.0,1.10299841677
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295458307,0.0,1.10295458307
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302313942,0.0,1.10302313942
 04/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295093171,0.0,1.10295093171
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295480296,0.0,1.10295480296
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030390993,0.0,1.1030390993
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316421018,0.0,1.10316421018
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294980584,0.0,1.10294980584
 04/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295494911,0.0,1.10295494911
 04/23  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295492589,0.0,1.10295492589
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295423335,0.0,1.10295423335
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299542525,0.0,1.10299542525
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299676683,0.0,1.10299676683
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311525281,0.0,1.10311525281
 04/24  06:00:00,119.91605657,3.34885112571,16.9071271644,72.8474780687,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  07:00:00,108.857586929,3.34885112571,6.74523574896,49.9907742571,16.0824960704,32.6817896323,1.10354089991,0.0,1.10354089991
 04/24  08:00:00,154.607106529,3.34885112571,8.59363247702,24.0053822342,48.2474882111,70.4033123869,2.18856476028,0.0,2.18856476028
 04/24  09:00:00,138.784089563,3.34885112571,9.58271743774,15.5418517362,48.2474882111,62.0547409583,2.18869405059,0.0,2.18869405059
 04/24  10:00:00,129.599070459,3.34885112571,9.45242087395,8.41372260208,48.2474882111,60.1281475517,2.18892267488,0.0,2.18892267488
 04/24  11:00:00,129.480111135,3.34885112571,9.89913703744,5.92145370856,48.2474882111,62.0547409583,2.18947400476,0.0,2.18947400476
 04/24  12:00:00,130.041387622,3.34885112571,9.49129055296,7.43492518724,48.2474882111,61.5103924513,3.27609672458,0.0,3.27609672458
 04/24  13:00:00,131.244667069,3.34885112571,8.94820389937,7.03144827451,48.2474882111,63.6602354638,2.19042301579,0.0,2.19042301579
 04/24  14:00:00,124.832393108,3.34885112571,9.61198809302,3.48747803274,48.2474882111,60.1281475517,2.18894098405,0.0,2.18894098405
 04/24  15:00:00,123.684903548,3.34885112571,10.1210703634,1.83090620197,48.2474882111,60.1281475517,2.18844830237,0.0,2.18844830237
 04/24  16:00:00,127.072612449,3.37445274102,10.441220088,1.9829736536,48.2474882111,63.0180376616,2.18916343593,0.0,2.18916343593
 04/24  17:00:00,117.182972964,3.45984601376,10.1617864891,3.23228814725,37.5258241642,62.7947880557,1.10388558554,0.0,1.10388558554
 04/24  18:00:00,80.2392449663,3.34885112571,8.08584877053,5.97376590481,26.8041601173,36.0181789539,2.18758458928,0.0,2.18758458928
 04/24  19:00:00,91.0463514849,3.34885112571,6.1321834868,13.9013289159,26.8041601173,33.4493877451,1.10338814215,0.0,1.10338814215
 04/24  20:00:00,92.8254458085,3.34885112571,4.74574219454,25.7473606021,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/24  21:00:00,96.2168481574,3.34885112571,5.04530244499,30.123598305,16.0824960704,26.8041601173,1.10333168663,0.0,1.10333168663
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299655567,0.0,1.10299655567
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299601413,0.0,1.10299601413
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299291849,0.0,1.10299291849
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311759329,0.0,1.10311759329
 04/25  06:00:00,109.831097777,3.34885112571,14.432633334,65.2370131056,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  07:00:00,97.4246384422,3.34885112571,1.43520040781,43.8678611119,16.0824960704,32.6817896323,1.10360954698,0.0,1.10360954698
 04/25  08:00:00,141.615046581,3.36594736845,2.79793317435,16.7919253466,48.2474882111,70.4033123869,2.18848500391,0.0,2.18848500391
 04/25  09:00:00,127.932569416,3.34885112571,3.6600611295,10.6129878975,48.2474882111,62.0547409583,2.18884403505,0.0,2.18884403505
 04/25  10:00:00,123.635364807,3.34885112571,4.83930393189,7.06313389227,48.2474882111,60.1281475517,2.18879010707,0.0,2.18879010707
 04/25  11:00:00,124.364210318,3.34885112571,5.47553667241,5.22915325638,48.2474882111,62.0547409583,2.18960543664,0.0,2.18960543664
 04/25  12:00:00,126.974935345,3.36963657699,6.32326432096,7.51571369093,48.2474882111,61.5103924513,3.27571069042,0.0,3.27571069042
 04/25  13:00:00,126.394596802,3.39141483662,7.01898107679,4.06803711922,48.2474882111,63.6602354638,2.19014818169,0.0,2.19014818169
 04/25  14:00:00,122.494216657,3.34885112571,8.22954530666,2.53174436751,48.2474882111,60.1281475517,2.18903304852,0.0,2.18903304852
 04/25  15:00:00,125.488112672,3.34885112571,9.25347747341,4.50170821574,48.2474882111,60.1281475517,2.1883137351,0.0,2.1883137351
 04/25  16:00:00,128.100463327,3.39702858118,9.60913226898,3.82033651002,48.2474882111,63.0180376616,2.18923513134,0.0,2.18923513134
 04/25  17:00:00,116.55212569,3.48473551688,9.97478571421,2.76355214462,37.5258241642,62.7947880557,1.10391525971,0.0,1.10391525971
 04/25  18:00:00,81.5331400862,3.34885112571,8.20341511075,7.15009468451,26.8041601173,36.0181789539,2.18765679105,0.0,2.18765679105
 04/25  19:00:00,93.4543630889,3.34885112571,7.48887246013,14.9526515466,26.8041601173,33.4493877451,1.10340736889,0.0,1.10340736889
 04/25  20:00:00,93.8446877329,3.34885112571,7.12455336602,24.387791355,16.0824960704,28.0885557216,1.10346521105,0.0,1.10346521105
 04/25  21:00:00,95.1754965543,3.34885112571,6.87304693931,27.2545022076,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299434249,0.0,1.10299434249
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299510924,0.0,1.10299510924
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299482475,0.0,1.10299482475
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312378282,0.0,1.10312378282
 04/26  06:00:00,100.040797702,3.34885112571,15.1705102733,54.7088360913,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  07:00:00,92.2219961695,3.34885112571,6.22587644245,33.8745428046,16.0824960704,32.6817896323,1.10332134352,0.0,1.10332134352
 04/26  08:00:00,142.914082149,3.38695265964,10.5029737929,10.3649150045,48.2474882111,70.4033123869,2.18826729067,0.0,2.18826729067
 04/26  09:00:00,133.145105581,3.37975895829,13.2155453998,6.2391319592,48.2474882111,62.0547409583,2.18884997863,0.0,2.18884997863
 04/26  10:00:00,129.198082467,3.35590961943,13.0518519743,4.40624501668,48.2474882111,60.1281475517,2.18878843458,0.0,2.18878843458
 04/26  11:00:00,130.165475807,3.34885112571,13.2298368556,3.27611856233,48.2474882111,62.0547409583,2.18958981168,0.0,2.18958981168
 04/26  12:00:00,130.367333063,3.4005188901,14.2417202266,2.95877318972,48.2474882111,61.5103924513,3.27566069115,0.0,3.27566069115
 04/26  13:00:00,130.658707858,3.42224506753,14.3846355263,0.93566349468,48.2474882111,63.6602354638,2.19010313568,0.0,2.19010313568
 04/26  14:00:00,127.11537548,3.35082321988,15.3414837888,0.0389926141153,48.2474882111,60.1281475517,2.18898056707,0.0,2.18898056707
 04/26  15:00:00,128.063468963,3.36414098511,16.3152521213,0.0,48.2474882111,60.1281475517,2.18846736968,0.0,2.18846736968
 04/26  16:00:00,131.336979172,3.47105297174,16.5919602338,0.0,48.2474882111,63.0180376616,2.18915884323,0.0,2.18915884323
 04/26  17:00:00,119.722465832,3.54974259558,15.7813279444,0.062342978293,37.5258241642,62.7947880557,1.10387989544,0.0,1.10387989544
 04/26  18:00:00,81.6274857057,3.34885112571,13.7077534642,1.74010195044,26.8041601173,36.0181789539,2.18755190974,0.0,2.18755190974
 04/26  19:00:00,86.9423952659,3.34885112571,12.0085350604,3.92102112334,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/26  20:00:00,84.7489521261,3.34885112571,10.7273981378,11.6892109765,16.0824960704,28.0885557216,1.10351137765,0.0,1.10351137765
 04/26  21:00:00,88.8776154223,3.34885112571,10.0121538152,17.8175141996,16.0824960704,26.8041601173,1.10331802596,0.0,1.10331802596
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299516613,0.0,1.10299516613
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299188658,0.0,1.10299188658
