Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299443549,0.0,1.10299443549
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313244163,0.0,1.10313244163
 04/27  06:00:00,90.090314756,3.34885112571,17.414749433,42.514113986,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  07:00:00,97.133168481,3.34885112571,9.84743385203,35.1641577066,16.0824960704,32.6817896323,1.10357849448,0.0,1.10357849448
 04/27  08:00:00,149.442456309,3.39841717211,12.0905221947,15.29427625,48.2474882111,70.4033123869,2.18851669241,0.0,2.18851669241
 04/27  09:00:00,138.312679233,3.34885112571,12.5754421975,12.077716646,48.2474882111,62.0547409583,2.18871613381,0.0,2.18871613381
 04/27  10:00:00,134.81040293,3.34885112571,12.8324728932,10.2450030544,48.2474882111,60.1281475517,2.18891379056,0.0,2.18891379056
 04/27  11:00:00,134.507265115,3.34885112571,13.0460093753,7.80173535005,48.2474882111,62.0547409583,2.18942419816,0.0,2.18942419816
 04/27  12:00:00,134.827363141,3.38106538665,14.1098982128,7.57007878532,48.2474882111,61.5103924513,3.27593864168,0.0,3.27593864168
 04/27  13:00:00,134.853606533,3.40221469493,15.5256216457,4.00960642368,48.2474882111,63.6602354638,2.19027680309,0.0,2.19027680309
 04/27  14:00:00,131.011487222,3.34885112571,17.2113243611,2.06723587817,48.2474882111,60.1281475517,2.18878800323,0.0,2.18878800323
 04/27  15:00:00,131.465593286,3.34910369732,19.6505278475,0.0818858842893,48.2474882111,60.1281475517,2.18849419135,0.0,2.18849419135
 04/27  16:00:00,135.98110798,3.43385759538,21.2144664755,0.0588179426233,48.2474882111,63.0180376616,2.18919624419,0.0,2.18919624419
 04/27  17:00:00,125.210239686,3.516452303,19.5603239313,1.80441113782,37.5258241642,62.7947880557,1.10389671399,0.0,1.10389671399
 04/27  18:00:00,87.4189604914,3.34885112571,15.2224420085,6.01688819191,26.8041601173,36.0181789539,1.10368872059,0.0,1.10368872059
 04/27  19:00:00,94.4905815454,3.34885112571,13.9318192732,9.54592318996,26.8041601173,33.4493877451,1.10356567975,0.0,1.10356567975
 04/27  20:00:00,92.0294872702,3.34885112571,13.6539708694,16.043173389,16.0824960704,28.0885557216,1.10342466159,0.0,1.10342466159
 04/27  21:00:00,93.895088061,3.34885112571,13.3500701385,19.4970705151,16.0824960704,26.8041601173,1.10315048333,0.0,1.10315048333
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299443802,0.0,1.10299443802
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299153209,0.0,1.10299153209
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299354392,0.0,1.10299354392
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311839038,0.0,1.10311839038
 04/28  06:00:00,91.8832548833,3.34885112571,17.6835945001,44.0382090462,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  07:00:00,92.1354078762,3.34885112571,7.53895642836,32.4748745254,16.0824960704,32.6817896323,1.10362603239,0.0,1.10362603239
 04/28  08:00:00,145.044874317,3.4012846272,10.072808986,12.9115400121,48.2474882111,70.4033123869,2.18845453168,0.0,2.18845453168
 04/28  09:00:00,130.67022444,3.34885112571,11.5360970534,5.47460699687,48.2474882111,62.0547409583,2.18897228811,0.0,2.18897228811
 04/28  10:00:00,127.455601252,3.34885112571,12.0696812037,3.6529930656,48.2474882111,60.1281475517,2.18889300521,0.0,2.18889300521
 04/28  11:00:00,128.953441676,3.35140185033,12.816998831,2.47437173095,48.2474882111,62.0547409583,2.18979490365,0.0,2.18979490365
 04/28  12:00:00,129.784348978,3.41243431193,14.3133621492,2.29223176055,48.2474882111,61.5103924513,3.27544258496,0.0,3.27544258496
 04/28  13:00:00,131.802006744,3.45497942374,16.0452417159,0.385621835012,48.2474882111,63.6602354638,2.19028404508,0.0,2.19028404508
 04/28  14:00:00,129.248714072,3.40661550901,17.4580227057,0.0,48.2474882111,60.1281475517,2.18860017684,0.0,2.18860017684
 04/28  15:00:00,129.265470006,3.39540895966,17.4859851891,0.0,48.2474882111,60.1281475517,2.18837615966,0.0,2.18837615966
 04/28  16:00:00,130.81344497,3.47901842971,16.0604605735,0.0,48.2474882111,63.0180376616,2.18920958612,0.0,2.18920958612
 04/28  17:00:00,119.29367448,3.57144884339,15.3738386575,0.0193346650754,37.5258241642,62.7947880557,1.10389473854,0.0,1.10389473854
 04/28  18:00:00,79.8300215212,3.34885112571,12.1896829178,1.46070831243,26.8041601173,36.0181789539,1.10375700771,0.0,1.10375700771
 04/28  19:00:00,83.3524367613,3.34885112571,10.7841008593,4.02283015313,26.8041601173,33.4493877451,1.10342242903,0.0,1.10342242903
 04/28  20:00:00,82.2670071717,3.34885112571,9.15756015921,10.7771040007,16.0824960704,28.0885557216,1.103521918,0.0,1.103521918
 04/28  21:00:00,84.593154724,3.34885112571,7.36854754733,16.1766597693,16.0824960704,26.8041601173,1.10311099282,0.0,1.10311099282
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299356225,0.0,1.10299356225
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299004374,0.0,1.10299004374
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299283969,0.0,1.10299283969
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  06:00:00,92.2547734927,3.34885112571,15.4973881079,46.5959340477,5.36083202345,21.4433280938,1.10313109076,0.0,1.10313109076
 04/29  07:00:00,74.9587730482,3.34885112571,3.65224727973,36.0074920138,5.36083202345,26.5809105114,1.10322397228,0.0,1.10322397228
 04/29  08:00:00,86.1768491643,3.34885112571,5.58735250091,19.1285005937,26.8041601173,31.2995447326,0.02,0.0,0.02
 04/29  09:00:00,83.0586417445,3.34885112571,7.36319842899,11.9867549381,26.8041601173,33.5472370403,2.18726940227,0.0,2.18726940227
 04/29  10:00:00,79.5675488896,3.34885112571,8.71474536036,8.10741185515,26.8041601173,32.583940337,1.10363263511,0.0,1.10363263511
 04/29  11:00:00,81.1313416796,3.34885112571,10.0968600021,6.04139769573,26.8041601173,34.8316326447,1.10379839803,0.0,1.10379839803
 04/29  12:00:00,79.3789925647,3.34885112571,10.1342800307,5.53602415666,26.8041601173,33.5472370403,1.10363774567,0.0,1.10363774567
 04/29  13:00:00,76.6342455028,3.34885112571,10.5008986657,4.99344966844,26.8041601173,30.9784458315,1.10352525624,0.0,1.10352525624
 04/29  14:00:00,50.0219326021,3.34885112571,10.7727197449,6.51897031137,8.04124803518,21.3317032909,1.10344613035,0.0,1.10344613035
 04/29  15:00:00,48.8600761283,3.34885112571,10.6941415672,6.7200876196,8.04124803518,20.0473076865,1.10334090106,0.0,1.10334090106
 04/29  16:00:00,49.8073443303,3.34885112571,10.029809712,8.01058877566,8.04124803518,20.3684065876,1.10336077973,0.0,1.10336077973
 04/29  17:00:00,45.3376681071,3.34885112571,8.7565633656,12.534308033,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307930884,0.0,1.10307930884
 04/29  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307295608,0.0,1.10307295608
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029942732,0.0,1.1029942732
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299151203,0.0,1.10299151203
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294928165,0.0,1.10294928165
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307149884,0.0,1.10307149884
 04/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294897605,0.0,1.10294897605
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294841664,0.0,1.10294841664
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303345755,0.0,1.10303345755
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304578119,0.0,1.10304578119
 04/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294460561,0.0,1.10294460561
 04/30  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295052965,0.0,1.10295052965
 04/30  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307699959,0.0,1.10307699959
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295069161,0.0,1.10295069161
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299110672,0.0,1.10299110672
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298945122,0.0,1.10298945122
 05/01  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  06:00:00,129.872523076,3.34885112571,14.6416433769,85.0694283616,5.36083202345,21.4433280938,1.10311443443,0.0,1.10311443443
 05/01  07:00:00,115.000794327,3.34885112571,2.87381176975,60.0054056349,16.0824960704,32.6817896323,1.10355291588,0.0,1.10355291588
 05/01  08:00:00,154.677491134,3.34885112571,7.43041363293,25.238985683,48.2474882111,70.4033123869,2.18867423133,0.0,2.18867423133
 05/01  09:00:00,136.974418192,3.34885112571,9.52305043055,13.7918473722,48.2474882111,62.0547409583,1.10449993033,0.0,1.10449993033
 05/01  10:00:00,130.952355943,3.34885112571,10.4504414133,8.76898754676,48.2474882111,60.1281475517,2.18890232252,0.0,2.18890232252
 05/01  11:00:00,131.79140182,3.34885112571,12.2044557003,5.92742573085,48.2474882111,62.0547409583,3.27406653124,0.0,3.27406653124
 05/01  12:00:00,133.31402597,3.35809275995,14.2501661884,5.93944626477,48.2474882111,61.5103924513,2.19047512525,0.0,2.19047512525
 05/01  13:00:00,133.868664789,3.3920926227,15.364251324,3.19615707328,48.2474882111,63.6602354638,3.27530784748,0.0,3.27530784748
 05/01  14:00:00,128.594761035,3.34885112571,16.2248509543,0.636983098529,48.2474882111,60.1281475517,1.10421340444,0.0,1.10421340444
 05/01  15:00:00,128.892900511,3.34885112571,17.1599735284,0.0,48.2474882111,60.1281475517,2.18842037003,0.0,2.18842037003
 05/01  16:00:00,134.106404613,3.49670200918,19.3357366371,0.0,48.2474882111,63.0180376616,2.18946506431,0.0,2.18946506431
 05/01  17:00:00,124.416182499,3.6602432681,20.0835357095,0.343351206921,37.5258241642,62.7947880557,2.18786341476,0.0,2.18786341476
 05/01  18:00:00,83.1964094701,3.35359687074,14.2432557177,2.76877771642,26.8041601173,36.0181789539,1.10363681503,0.0,1.10363681503
 05/01  19:00:00,84.7793027524,3.34885112571,11.822940558,4.41085644553,26.8041601173,33.4493877451,1.10325709224,0.0,1.10325709224
 05/01  20:00:00,85.5356837525,3.34885112571,10.5307650741,12.6725756665,16.0824960704,28.0885557216,1.10350202439,0.0,1.10350202439
 05/01  21:00:00,89.980357317,3.34885112571,9.12403040815,19.8083795014,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299052835,0.0,1.10299052835
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299122639,0.0,1.10299122639
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298774402,0.0,1.10298774402
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312412807,0.0,1.10312412807
 05/02  06:00:00,86.0210829349,3.34885112571,16.6692898861,39.1903417117,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,96.4542042483,3.34885112571,8.21324754348,36.1193797824,16.0824960704,32.6817896323,1.10348974225,0.0,1.10348974225
 05/02  08:00:00,150.33245215,3.42433057876,8.104749927,20.1441309522,48.2474882111,70.4033123869,2.18843477434,0.0,2.18843477434
 05/02  09:00:00,141.826414432,3.34885112571,6.97073347155,21.1961605717,48.2474882111,62.0547409583,2.1887004711,0.0,2.1887004711
 05/02  10:00:00,139.01261184,3.34885112571,7.20517266132,20.0745121962,48.2474882111,60.1281475517,2.18884030349,0.0,2.18884030349
 05/02  11:00:00,140.085616837,3.34908363024,9.04787823704,17.3779857063,48.2474882111,62.0547409583,2.18928510495,0.0,2.18928510495
 05/02  12:00:00,141.629755627,3.39770698677,11.6178791939,16.8478486901,48.2474882111,61.5103924513,3.27558538658,0.0,3.27558538658
 05/02  13:00:00,140.792622431,3.4158342076,13.4440815791,12.0165428749,48.2474882111,63.6602354638,2.19032180613,0.0,2.19032180613
 05/02  14:00:00,135.465354964,3.34885112571,15.2221860653,8.5102419159,48.2474882111,60.1281475517,2.18869944453,0.0,2.18869944453
 05/02  15:00:00,133.982456147,3.35303046803,17.2550833887,4.99026643314,48.2474882111,60.1281475517,2.18835004368,0.0,2.18835004368
 05/02  16:00:00,136.992267371,3.44373646097,19.2929603638,2.98160457947,48.2474882111,63.0180376616,2.18912622943,0.0,2.18912622943
 05/02  17:00:00,128.633991651,3.53427627222,20.2150712992,4.55559176587,37.5258241642,62.7947880557,1.10385052432,0.0,1.10385052432
 05/02  18:00:00,93.7220783994,3.34885112571,17.4580924743,10.0843556341,26.8041601173,36.0181789539,1.10367876052,0.0,1.10367876052
 05/02  19:00:00,98.1352979793,3.34885112571,16.1672917362,13.4225004943,26.8041601173,33.4493877451,1.1034462066,0.0,1.1034462066
 05/02  20:00:00,97.7417401962,3.34885112571,15.779644974,19.6297522103,16.0824960704,28.0885557216,1.1034659208,0.0,1.1034659208
 05/02  21:00:00,97.9125874554,3.34885112571,14.4740402535,22.3905997945,16.0824960704,26.8041601173,1.10311025524,0.0,1.10311025524
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298967307,0.0,1.10298967307
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298921186,0.0,1.10298921186
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298807196,0.0,1.10298807196
 05/03  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  06:00:00,83.6446289838,3.34885112571,18.4865079701,34.9966696766,5.36083202345,21.4433280938,1.10307785173,0.0,1.10307785173
 05/03  07:00:00,93.2444400079,3.34885112571,9.0338569957,32.0890060897,16.0824960704,32.6817896323,1.10360834772,0.0,1.10360834772
 05/03  08:00:00,144.693724642,3.44421529843,9.22563571667,13.3646329348,48.2474882111,70.4033123869,1.10420857037,0.0,1.10420857037
 05/03  09:00:00,128.73089665,3.34898144707,8.65982038373,6.41142555562,48.2474882111,62.0547409583,2.18881246563,0.0,2.18881246563
 05/03  10:00:00,125.786417984,3.34885112571,9.51853641065,4.53495459032,48.2474882111,60.1281475517,2.18869026324,0.0,2.18869026324
 05/03  11:00:00,128.18910874,3.38100032123,11.1007363514,3.39670280364,48.2474882111,62.0547409583,2.18918473015,0.0,2.18918473015
 05/03  12:00:00,128.964810687,3.45309146888,12.2383052476,3.50709321438,48.2474882111,61.5103924513,3.27524847744,0.0,3.27524847744
 05/03  13:00:00,131.025360633,3.48062720505,14.0925910961,1.53597856324,48.2474882111,63.6602354638,3.27514802794,0.0,3.27514802794
 05/03  14:00:00,126.891126986,3.40339854101,14.9867895205,0.11686306805,48.2474882111,60.1281475517,1.10427338592,0.0,1.10427338592
 05/03  15:00:00,126.410752145,3.41955865552,14.6071176322,0.0,48.2474882111,60.1281475517,2.18828128326,0.0,2.18828128326
 05/03  16:00:00,129.17833161,3.55201165954,14.3523539836,0.0,48.2474882111,63.0180376616,2.18908896333,0.0,2.18908896333
 05/03  17:00:00,118.468738048,3.66931921923,14.3415447153,0.128821799211,37.5258241642,62.7947880557,1.10395301234,0.0,1.10395301234
 05/03  18:00:00,80.6156904646,3.34885112571,12.1416213125,2.29443886112,26.8041601173,36.0181789539,2.18742015385,0.0,2.18742015385
 05/03  19:00:00,82.8246484206,3.34885112571,10.4145153286,3.86462734319,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/03  20:00:00,81.5060187258,3.34885112571,8.88979992416,10.2838757898,16.0824960704,28.0885557216,1.1034440365,0.0,1.1034440365
 05/03  21:00:00,85.8788494439,3.34885112571,7.89158807462,16.9393139618,16.0824960704,26.8041601173,1.10315273465,0.0,1.10315273465
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298824764,0.0,1.10298824764
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298818137,0.0,1.10298818137
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298849949,0.0,1.10298849949
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031079025,0.0,1.1031079025
 05/04  06:00:00,90.2163335366,3.34885112571,15.5282329599,44.5266492396,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  07:00:00,84.8185007029,3.34885112571,3.37683033266,29.3200934478,16.0824960704,32.6817896323,1.10359051257,0.0,1.10359051257
 05/04  08:00:00,138.644569001,3.4663337841,7.56936409806,8.94963042683,48.2474882111,70.4033123869,2.18831060841,0.0,2.18831060841
 05/04  09:00:00,128.362924959,3.37209877683,9.59243358142,5.08772333712,48.2474882111,62.0547409583,2.18873863301,0.0,2.18873863301
 05/04  10:00:00,126.714384765,3.3530350738,11.660986593,3.31628724176,48.2474882111,60.1281475517,1.10432359697,0.0,1.10432359697
 05/04  11:00:00,129.889406927,3.40331031848,14.0840895578,2.09133778685,48.2474882111,62.0547409583,3.27412580781,0.0,3.27412580781
 05/04  12:00:00,130.656281321,3.47812477037,15.3867384671,2.02509732685,48.2474882111,61.5103924513,2.19027377361,0.0,2.19027377361
 05/04  13:00:00,132.705836022,3.54839644418,16.8864519777,0.354823831338,48.2474882111,63.6602354638,3.27519058712,0.0,3.27519058712
 05/04  14:00:00,129.039379467,3.45326566681,17.2020379433,0.0,48.2474882111,60.1281475517,2.18841381658,0.0,2.18841381658
 05/04  15:00:00,128.477375582,3.44258978204,16.6507099427,0.0,48.2474882111,60.1281475517,1.10416461668,0.0,1.10416461668
 05/04  16:00:00,131.753435482,3.65063242959,16.8288370853,0.0,48.2474882111,63.0180376616,2.18877338211,0.0,2.18877338211
 05/04  17:00:00,120.178798982,3.77876618377,16.0709804841,0.0,37.5258241642,62.7947880557,2.1880189554,0.0,2.1880189554
 05/04  18:00:00,79.1514755826,3.34885112571,11.9248415509,1.04700374064,26.8041601173,36.0181789539,1.10365290462,0.0,1.10365290462
 05/04  19:00:00,81.7766618307,3.34885112571,10.3280155074,2.90314057454,26.8041601173,33.4493877451,1.10344742709,0.0,1.10344742709
 05/04  20:00:00,79.2881852763,3.34885112571,8.64187266096,8.3139696035,16.0824960704,28.0885557216,1.10350605471,0.0,1.10350605471
 05/04  21:00:00,82.6007281222,3.34885112571,8.40287353354,13.1499071813,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298953137,0.0,1.10298953137
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102988597,0.0,1.102988597
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298575065,0.0,1.10298575065
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311918215,0.0,1.10311918215
 05/05  06:00:00,74.5482937745,3.34959009878,16.3879111109,27.9981923534,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  07:00:00,77.8475250487,3.34885112571,7.78709394049,17.9388541858,16.0824960704,32.6817896323,1.10347422658,0.0,1.10347422658
 05/05  08:00:00,139.257895034,3.49050140204,12.1554280015,4.95272493871,48.2474882111,70.4033123869,2.18835860897,0.0,2.18835860897
 05/05  09:00:00,131.567050738,3.44205502381,15.0929039265,2.72142252408,48.2474882111,62.0547409583,2.18859002442,0.0,2.18859002442
 05/05  10:00:00,129.754674318,3.39246360856,16.5546359927,1.42349885982,48.2474882111,60.1281475517,2.18895655994,0.0,2.18895655994
 05/05  11:00:00,131.846026024,3.42952122986,17.4851527144,0.620682816303,48.2474882111,62.0547409583,2.18944200138,0.0,2.18944200138
 05/05  12:00:00,132.219487749,3.52959098044,18.2269460556,0.696629956476,48.2474882111,61.5103924513,2.19022889419,0.0,2.19022889419
 05/05  13:00:00,135.496047631,3.67158455241,19.9082993101,0.0,48.2474882111,63.6602354638,3.27531581168,0.0,3.27531581168
 05/05  14:00:00,131.259589812,3.5675402114,19.3079737435,0.0,48.2474882111,60.1281475517,2.1885463047,0.0,2.1885463047
 05/05  15:00:00,130.339142656,3.53386529761,18.4212015017,0.0,48.2474882111,60.1281475517,1.10409005889,0.0,1.10409005889
 05/05  16:00:00,134.356015057,3.7872937161,19.2947553746,0.0,48.2474882111,63.0180376616,2.18906637352,0.0,2.18906637352
 05/05  17:00:00,123.624515742,3.88497110608,19.4104923217,0.0,37.5258241642,62.7947880557,2.18811324568,0.0,2.18811324568
 05/05  18:00:00,82.2485956662,3.36699026324,15.7840018471,0.266824390678,26.8041601173,36.0181789539,1.10363755416,0.0,1.10363755416
 05/05  19:00:00,83.4843484078,3.34885112571,13.5270888262,1.41175383272,26.8041601173,33.4493877451,1.10346162869,0.0,1.10346162869
 05/05  20:00:00,79.2274905333,3.34885112571,12.2028286218,4.69231889974,16.0824960704,28.0885557216,1.10350607412,0.0,1.10350607412
 05/05  21:00:00,81.4064945929,3.34885112571,11.1950023385,9.16354484697,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303602855,0.0,1.10303602855
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298689615,0.0,1.10298689615
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298601058,0.0,1.10298601058
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305295726,0.0,1.10305295726
 05/06  06:00:00,73.1542873411,3.35218376378,17.4354163743,25.5540869917,5.36083202345,21.4433280938,1.10307028433,0.0,1.10307028433
 05/06  07:00:00,62.1970406681,3.34885112571,10.3632713324,16.534735581,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/06  08:00:00,83.9623303495,3.34885112571,14.3623331447,8.13900113514,26.8041601173,31.2995447326,1.10343659595,0.0,1.10343659595
 05/06  09:00:00,86.323115279,3.35124852133,17.7200243967,4.89200510923,26.8041601173,33.5472370403,1.10364944357,0.0,1.10364944357
 05/06  10:00:00,86.1241547959,3.34919236024,19.6948860336,3.68353585372,26.8041601173,32.583940337,1.10351702293,0.0,1.10351702293
 05/06  11:00:00,88.4817703148,3.34885112571,20.5896693378,2.89901699517,26.8041601173,34.8316326447,1.1036995856,0.0,1.1036995856
 05/06  12:00:00,86.8363172538,3.34885112571,20.7136813767,2.41394749966,26.8041601173,33.5472370403,1.10364161885,0.0,1.10364161885
 05/06  13:00:00,83.1932240002,3.34885247602,20.6734230553,1.37990242606,26.8041601173,30.9784458315,1.10361266616,0.0,1.10361266616
 05/06  14:00:00,52.9845808861,3.34885112571,19.7805624965,0.473775843763,8.04124803518,21.3317032909,1.10358599808,0.0,1.10358599808
 05/06  15:00:00,50.1152490591,3.34885112571,18.2354718642,0.433930253503,8.04124803518,20.0473076865,1.10331836648,0.0,1.10331836648
 05/06  16:00:00,49.8398902911,3.34885112571,16.8380202137,1.23492423483,8.04124803518,20.3684065876,1.10334941426,0.0,1.10334941426
 05/06  17:00:00,45.2693064177,3.34885112571,15.2551290806,5.96738062863,2.68041601173,18.0090894769,1.10306270899,0.0,1.10306270899
 05/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307251406,0.0,1.10307251406
 05/06  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316190432,0.0,1.10316190432
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298528306,0.0,1.10298528306
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294200547,0.0,1.10294200547
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294370319,0.0,1.10294370319
 05/07  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294573288,0.0,1.10294573288
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298329961,0.0,1.10298329961
 05/07  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302295555,0.0,1.10302295555
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315490815,0.0,1.10315490815
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294633084,0.0,1.10294633084
 05/07  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294134427,0.0,1.10294134427
 05/07  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029431992,0.0,1.1029431992
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294550755,0.0,1.10294550755
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298532492,0.0,1.10298532492
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298254826,0.0,1.10298254826
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311121468,0.0,1.10311121468
 05/08  06:00:00,61.7024411872,3.36985944003,23.1827861642,8.33719537156,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  07:00:00,75.6718306906,3.34885112571,17.7727850306,5.77746873754,16.0824960704,32.6817896323,1.10352975765,0.0,1.10352975765
 05/08  08:00:00,143.235365737,3.49161673389,19.5098033792,1.57470493192,48.2474882111,70.4033123869,2.18851304783,0.0,2.18851304783
 05/08  09:00:00,135.019053101,3.50375415576,20.7966680787,0.407961603408,48.2474882111,62.0547409583,1.10428345634,0.0,1.10428345634
 05/08  10:00:00,132.734403068,3.42548970625,20.9179226532,0.00691485200291,48.2474882111,60.1281475517,2.18892573701,0.0,2.18892573701
 05/08  11:00:00,135.509524495,3.46156936151,21.7372858696,0.0,48.2474882111,62.0547409583,2.76407429901,0.0,2.76407429901
 05/08  12:00:00,136.279244438,3.62715562294,22.8857680589,0.0,48.2474882111,61.5103924513,2.70013800581,0.0,2.70013800581
 05/08  13:00:00,138.903668391,3.80414810888,23.1833565131,0.0,48.2474882111,63.6602354638,3.27513137308,0.0,3.27513137308
 05/08  14:00:00,133.386709443,3.73679839265,21.2658351935,0.0,48.2474882111,60.1281475517,1.10425417708,0.0,1.10425417708
 05/08  15:00:00,132.595477865,3.78029006482,20.4311119429,0.0,48.2474882111,60.1281475517,2.18820616004,0.0,2.18820616004
 05/08  16:00:00,135.693283667,3.95202444655,20.4672932538,0.0,48.2474882111,63.0180376616,2.18893958842,0.0,2.18893958842
 05/08  17:00:00,121.594423485,3.78813727457,17.4772338965,0.0,37.5258241642,62.7947880557,1.10390341126,0.0,1.10390341126
 05/08  18:00:00,80.050819559,3.34941891001,13.5398901107,0.330731373032,26.8041601173,36.0181789539,1.10371863792,0.0,1.10371863792
 05/08  19:00:00,80.7732640524,3.34885112571,12.3387533842,2.35633825276,26.8041601173,33.4493877451,1.10351035521,0.0,1.10351035521
 05/08  20:00:00,80.6944200944,3.34885112571,11.4052443976,6.95683268504,16.0824960704,28.0885557216,1.10348404502,0.0,1.10348404502
 05/08  21:00:00,81.9098371736,3.34885112571,10.9741860004,9.88770376586,16.0824960704,26.8041601173,1.10311048945,0.0,1.10311048945
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298349986,0.0,1.10298349986
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298382898,0.0,1.10298382898
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298473624,0.0,1.10298473624
 05/09  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  06:00:00,71.5513900269,3.38216724871,17.5014289655,23.8551936013,5.36083202345,21.4433280938,1.10314493097,0.0,1.10314493097
 05/09  07:00:00,83.4241888226,3.34885112571,7.45982593146,23.8427859686,16.0824960704,32.6817896323,1.10356913284,0.0,1.10356913284
 05/09  08:00:00,141.943389314,3.48525537047,9.07820041911,10.7206928323,48.2474882111,70.4033123869,2.18842990658,0.0,2.18842990658
 05/09  09:00:00,131.036392823,3.36450965273,9.58246549611,7.77874841065,48.2474882111,62.0547409583,1.10442959554,0.0,1.10442959554
 05/09  10:00:00,128.598575019,3.34885112571,10.1283103478,6.73733768845,48.2474882111,60.1281475517,2.18869834724,0.0,2.18869834724
 05/09  11:00:00,130.102186387,3.39473723585,10.4266584069,5.97012148045,48.2474882111,62.0547409583,2.18911453402,0.0,2.18911453402
 05/09  12:00:00,131.855229732,3.45888896989,11.4370684855,7.19295152046,48.2474882111,61.5103924513,3.27534230692,0.0,3.27534230692
 05/09  13:00:00,132.025829308,3.47936048037,12.1027925963,4.5275124624,48.2474882111,63.6602354638,2.18995889274,0.0,2.18995889274
 05/09  14:00:00,128.220643699,3.39617631592,11.9720672615,4.46832426482,48.2474882111,60.1281475517,2.18875397915,0.0,2.18875397915
 05/09  15:00:00,128.694145784,3.40141759018,12.2186567704,4.68999556702,48.2474882111,60.1281475517,2.18834739136,0.0,2.18834739136
 05/09  16:00:00,132.114913417,3.49019429533,12.3006396851,5.05011346972,48.2474882111,63.0180376616,2.18924888336,0.0,2.18924888336
 05/09  17:00:00,123.624231275,3.57689475727,12.4327564971,7.28552770712,37.5258241642,62.7947880557,1.10389335666,0.0,1.10389335666
 05/09  18:00:00,88.3422799261,3.34885112571,11.0948501131,11.067799522,26.8041601173,36.0181789539,1.10358818887,0.0,1.10358818887
 05/09  19:00:00,91.3581443588,3.34885112571,11.7039570358,13.5760149075,26.8041601173,33.4493877451,1.10339171744,0.0,1.10339171744
 05/09  20:00:00,93.4496919402,3.34885112571,12.0552948939,19.0620540345,16.0824960704,28.0885557216,1.10346724551,0.0,1.10346724551
 05/09  21:00:00,94.1065422917,3.34885112571,11.9729445433,21.0856503409,16.0824960704,26.8041601173,1.10310506824,0.0,1.10310506824
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298419283,0.0,1.10298419283
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298392298,0.0,1.10298392298
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298295376,0.0,1.10298295376
 05/10  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  06:00:00,75.866264966,3.34885112571,20.0295651295,25.6752484994,5.36083202345,21.4433280938,1.10306099734,0.0,1.10306099734
 05/10  07:00:00,83.3414062648,3.34885112571,13.7851981951,17.4346311473,16.0824960704,32.6817896323,1.10354506205,0.0,1.10354506205
 05/10  08:00:00,145.286048264,3.4759114853,18.1199511401,5.03094494609,48.2474882111,70.4033123869,1.10423657068,0.0,1.10423657068
 05/10  09:00:00,136.97062049,3.41509203699,20.3348854469,2.90997374302,48.2474882111,62.0547409583,2.18852022825,0.0,2.18852022825
 05/10  10:00:00,134.74921575,3.37530722052,21.3757578561,1.61407481669,48.2474882111,60.1281475517,2.18885332256,0.0,2.18885332256
 05/10  11:00:00,138.520406337,3.41898274935,24.2515994384,0.539154885583,48.2474882111,62.0547409583,2.18946010277,0.0,2.18946010277
 05/10  12:00:00,140.24265092,3.51081686537,26.6679483191,0.29756497905,48.2474882111,61.5103924513,3.27508578852,0.0,3.27508578852
 05/10  13:00:00,142.073188411,3.64565670857,26.5113679335,0.0,48.2474882111,63.6602354638,2.18988231736,0.0,2.18988231736
 05/10  14:00:00,138.124160427,3.57891355448,26.1611710153,0.0,48.2474882111,60.1281475517,2.18847417439,0.0,2.18847417439
 05/10  15:00:00,139.691478425,3.63563841695,27.6717641513,0.0,48.2474882111,60.1281475517,1.10415403301,0.0,1.10415403301
 05/10  16:00:00,145.726874706,4.03047879956,30.4224299399,0.0,48.2474882111,63.0180376616,2.18913293956,0.0,2.18913293956
 05/10  17:00:00,133.901935662,4.0613184755,29.5115648722,0.0,37.5258241642,62.7947880557,2.18813246186,0.0,2.18813246186
 05/10  18:00:00,91.4955261464,3.42889930922,25.2358476719,0.0,26.8041601173,36.0181789539,1.10363536005,0.0,1.10363536005
 05/10  19:00:00,90.4095571403,3.34885112571,24.2378592386,0.093525486146,26.8041601173,33.4493877451,1.10338009747,0.0,1.10338009747
 05/10  20:00:00,86.1062813552,3.34885112571,22.7390178527,1.03492049064,16.0824960704,28.0885557216,1.10348636627,0.0,1.10348636627
 05/10  21:00:00,85.4792795292,3.34885112571,21.7620002116,2.66933191021,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302619362,0.0,1.10302619362
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029838413,0.0,1.1029838413
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298290219,0.0,1.10298290219
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303832864,0.0,1.10303832864
 05/11  06:00:00,61.3141921703,3.38724387345,18.637949141,12.4763989445,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  07:00:00,69.9226100176,3.34885112571,8.28085094644,9.52018214874,16.0824960704,32.6817896323,1.1032403401,0.0,1.1032403401
 05/11  08:00:00,136.401503825,3.55712795713,11.0835580393,3.10157713616,48.2474882111,70.4033123869,2.18800927812,0.0,2.18800927812
 05/11  09:00:00,128.316930201,3.53917061213,12.7605922888,1.70649803686,48.2474882111,62.0547409583,2.18855043389,0.0,2.18855043389
 05/11  10:00:00,126.399575233,3.44222788286,13.6708887832,0.90238271019,48.2474882111,60.1281475517,2.18884006346,0.0,2.18884006346
 05/11  11:00:00,129.369587001,3.4599556223,15.308676718,0.290285397446,48.2474882111,62.0547409583,2.1895480756,0.0,2.1895480756
 05/11  12:00:00,131.067107811,3.55063422486,17.4188545785,0.33129825133,48.2474882111,61.5103924513,2.19030884865,0.0,2.19030884865
 05/11  13:00:00,135.401159737,3.66983114784,19.8151648197,0.0,48.2474882111,63.6602354638,3.2750870618,0.0,3.2750870618
 05/11  14:00:00,133.213861384,3.62736221684,21.2024233101,0.0,48.2474882111,60.1281475517,2.18829507483,0.0,2.18829507483
 05/11  15:00:00,136.069553619,3.7819453944,23.9035323674,0.0,48.2474882111,60.1281475517,1.10407894522,0.0,1.10407894522
 05/11  16:00:00,142.99194306,4.24194755279,27.4760295406,0.0,48.2474882111,63.0180376616,2.18926607284,0.0,2.18926607284
 05/11  17:00:00,127.80745339,4.15519821846,23.3232028576,0.0,37.5258241642,62.7947880557,1.10389661881,0.0,1.10389661881
 05/11  18:00:00,81.2179143466,3.41600353218,14.8553084367,0.115823212494,26.8041601173,36.0181789539,2.18748997739,0.0,2.18748997739
 05/11  19:00:00,79.1680853316,3.34885112571,12.2539278385,0.835985077558,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/11  20:00:00,76.0539173533,3.34885112571,10.4469106068,3.27466373473,16.0824960704,28.0885557216,1.10346981814,0.0,1.10346981814
 05/11  21:00:00,77.7550121313,3.34885112571,9.50171003004,7.20535469387,16.0824960704,26.8041601173,1.10325403982,0.0,1.10325403982
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298135428,0.0,1.10298135428
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029818663,0.0,1.1029818663
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298231749,0.0,1.10298231749
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311164341,0.0,1.10311164341
 05/12  06:00:00,61.1876962404,3.40140150328,18.5211839873,12.4525105385,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  07:00:00,79.4424264145,3.34885112571,11.8234763796,15.4973731125,16.0824960704,32.6817896323,1.10353049888,0.0,1.10353049888
 05/12  08:00:00,141.434128971,3.50903542286,13.4231467493,5.84270610679,48.2474882111,70.4033123869,2.18846532077,0.0,2.18846532077
 05/12  09:00:00,131.64177485,3.38150021294,13.1192706768,4.83033469634,48.2474882111,62.0547409583,1.10424155401,0.0,1.10424155401
 05/12  10:00:00,128.850832757,3.35261156821,13.2156899706,3.89845536148,48.2474882111,60.1281475517,2.18880001274,0.0,2.18880001274
 05/12  11:00:00,131.15888262,3.41609078176,13.9995282905,3.43259428447,48.2474882111,62.0547409583,2.18917848619,0.0,2.18917848619
 05/12  12:00:00,132.365396684,3.4806010052,14.1986887167,4.91978620513,48.2474882111,61.5103924513,3.27498323582,0.0,3.27498323582
 05/12  13:00:00,131.781760821,3.5014535738,13.9498179047,2.41432557337,48.2474882111,63.6602354638,2.18991868997,0.0,2.18991868997
 05/12  14:00:00,127.737557539,3.41537290823,13.3873296276,2.55077914614,48.2474882111,60.1281475517,2.18869434578,0.0,2.18869434578
 05/12  15:00:00,128.327687742,3.41988944041,13.6080300903,2.91569235458,48.2474882111,60.1281475517,2.18825889385,0.0,2.18825889385
 05/12  16:00:00,132.916961061,3.50937367725,14.6163795636,3.51724185361,48.2474882111,63.0180376616,2.18911189114,0.0,2.18911189114
 05/12  17:00:00,125.048859562,3.59588598963,15.1198733934,6.00404786542,37.5258241642,62.7947880557,1.10382738995,0.0,1.10382738995
 05/12  18:00:00,88.6523536209,3.34885112571,13.070601857,9.40212147295,26.8041601173,36.0181789539,1.10363683626,0.0,1.10363683626
 05/12  19:00:00,91.7303654696,3.34885112571,12.7429016653,12.9092913888,26.8041601173,33.4493877451,1.10339918541,0.0,1.10339918541
 05/12  20:00:00,93.4106496527,3.34885112571,12.4633885379,18.614918103,16.0824960704,28.0885557216,1.10349459396,0.0,1.10349459396
 05/12  21:00:00,92.6626079784,3.34885112571,12.1847342691,19.4299263019,16.0824960704,26.8041601173,1.10309776154,0.0,1.10309776154
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298157386,0.0,1.10298157386
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297906553,0.0,1.10297906553
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298005149,0.0,1.10298005149
 05/13  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  06:00:00,83.8123750158,3.34885112571,18.8444266921,34.8064969866,5.36083202345,21.4433280938,1.10306404953,0.0,1.10306404953
 05/13  07:00:00,78.6568005362,3.34885112571,9.04916618673,34.3086005948,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/13  08:00:00,97.370220303,3.34885112571,9.46456041952,26.4446638137,26.8041601173,31.2995447326,1.10337277652,0.0,1.10337277652
 05/13  09:00:00,96.9304077119,3.34885112571,9.69726512536,23.5244542091,26.8041601173,33.5472370403,1.1036648572,0.0,1.1036648572
 05/13  10:00:00,93.8349793256,3.34885112571,9.79442594922,21.2951617023,26.8041601173,32.583940337,1.10352063566,0.0,1.10352063566
 05/13  11:00:00,95.1675948686,3.34885112571,10.0167790132,20.1577318736,26.8041601173,34.8316326447,1.10368435381,0.0,1.10368435381
 05/13  12:00:00,92.824054613,3.34885112571,10.2411571804,18.8742090553,26.8041601173,33.5472370403,1.10361209278,0.0,1.10361209278
 05/13  13:00:00,91.5650405682,3.34885112571,10.3174749548,20.1076684448,26.8041601173,30.9784458315,1.10356958513,0.0,1.10356958513
 05/13  14:00:00,71.3722734458,3.34885112571,9.82545578793,28.816575112,8.04124803518,21.3317032909,1.10352648783,0.0,1.10352648783
 05/13  15:00:00,72.8664692714,3.34885112571,9.57760975117,31.8430125787,8.04124803518,20.0473076865,1.10330429782,0.0,1.10330429782
 05/13  16:00:00,74.5471555362,3.34885112571,9.5140007752,33.2662089184,8.04124803518,20.3684065876,1.10335662593,0.0,1.10335662593
 05/13  17:00:00,75.7015206258,3.34885112571,9.35476028727,42.2999636301,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310732824,0.0,1.10310732824
 05/13  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305724956,0.0,1.10305724956
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313896419,0.0,1.10313896419
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029789331,0.0,1.1029789331
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294229144,0.0,1.10294229144
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300043627,0.0,1.10300043627
 05/14  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294081633,0.0,1.10294081633
 05/14  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294237352,0.0,1.10294237352
 05/14  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301958253,0.0,1.10301958253
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307181958,0.0,1.10307181958
