Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/14  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294257714,0.0,1.10294257714
 05/14  17:00:00,25.3215467095,0.999318967712,5.55087556563,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293555104,0.0,1.10293555104
 05/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305543773,0.0,1.10305543773
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294246788,0.0,1.10294246788
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297980417,0.0,1.10297980417
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297937821,0.0,1.10297937821
 05/15  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  06:00:00,104.252069805,3.34885112571,14.5916583085,59.4989601593,5.36083202345,21.4433280938,1.1030507021,0.0,1.1030507021
 05/15  07:00:00,96.394801915,3.34885112571,5.59391169482,38.6793132977,16.0824960704,32.6817896323,1.10350824023,0.0,1.10350824023
 05/15  08:00:00,141.746749275,3.37204515927,7.98573250478,11.7297309188,48.2474882111,70.4033123869,1.10426717347,0.0,1.10426717347
 05/15  09:00:00,130.43557189,3.34885112571,9.30806722626,7.46798427434,48.2474882111,62.0547409583,2.18858077754,0.0,2.18858077754
 05/15  10:00:00,127.66465158,3.34885112571,10.6277870772,5.30393752067,48.2474882111,60.1281475517,2.18860212498,0.0,2.18860212498
 05/15  11:00:00,129.661579125,3.34885112571,12.6240286531,3.3780300826,48.2474882111,62.0547409583,2.18912908291,0.0,2.18912908291
 05/15  12:00:00,131.012687859,3.40181274647,15.0008437078,2.84371064814,48.2474882111,61.5103924513,2.1901000707,0.0,2.1901000707
 05/15  13:00:00,133.654329571,3.4272683769,17.6180522353,0.692845189714,48.2474882111,63.6602354638,3.27523796117,0.0,3.27523796117
 05/15  14:00:00,130.455325314,3.35925080465,18.6868039427,0.0251947093864,48.2474882111,60.1281475517,2.18819181547,0.0,2.18819181547
 05/15  15:00:00,131.74137542,3.37693633249,19.9803632301,0.0,48.2474882111,60.1281475517,1.10409248215,0.0,1.10409248215
 05/15  16:00:00,136.997924651,3.57053676315,22.1534219207,0.0,48.2474882111,63.0180376616,2.18924547914,0.0,2.18924547914
 05/15  17:00:00,127.29257835,3.76486182847,23.1986642072,0.0,37.5258241642,62.7947880557,1.1038793029,0.0,1.1038793029
 05/15  18:00:00,86.5047201042,3.36814455458,19.6714659277,0.634330456696,26.8041601173,36.0181789539,2.18745960455,0.0,2.18745960455
 05/15  19:00:00,85.9930831903,3.34885112571,17.7843035597,2.13060721511,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/15  20:00:00,83.2095505749,3.34885112571,15.7700637749,5.10714378808,16.0824960704,28.0885557216,1.10343398616,0.0,1.10343398616
 05/15  21:00:00,84.6656043998,3.34885112571,14.0095496927,9.60810729967,16.0824960704,26.8041601173,1.10313011711,0.0,1.10313011711
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297953529,0.0,1.10297953529
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297904751,0.0,1.10297904751
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029791086,0.0,1.1029791086
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308685951,0.0,1.10308685951
 05/16  06:00:00,77.3564264941,3.34885112571,16.0279424397,31.1670327173,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  07:00:00,81.4638623624,3.34885112571,10.4780081673,18.8642772726,16.0824960704,32.6817896323,1.103603799,0.0,1.103603799
 05/16  08:00:00,142.522063497,3.48174928206,15.7503185029,4.63075502052,48.2474882111,70.4033123869,2.1883542266,0.0,2.1883542266
 05/16  09:00:00,134.587750277,3.44551954108,18.3545405149,2.47702095796,48.2474882111,62.0547409583,1.10435459421,0.0,1.10435459421
 05/16  10:00:00,133.630714992,3.38181609122,20.7351272995,1.12969574453,48.2474882111,60.1281475517,2.18849523986,0.0,2.18849523986
 05/16  11:00:00,136.662316329,3.41260435904,22.5375337161,0.401508990225,48.2474882111,62.0547409583,2.1891395506,0.0,2.1891395506
 05/16  12:00:00,136.575191792,3.48715166916,22.9954578376,0.326261528727,48.2474882111,61.5103924513,3.27503341065,0.0,3.27503341065
 05/16  13:00:00,140.397009051,3.57344195055,24.9074033311,0.0,48.2474882111,63.6602354638,2.1897614281,0.0,2.1897614281
 05/16  14:00:00,137.61090686,3.51729734187,25.7095336612,0.0,48.2474882111,60.1281475517,2.18832184642,0.0,2.18832184642
 05/16  15:00:00,138.154732627,3.53037373489,26.2402830355,0.0,48.2474882111,60.1281475517,1.10404990891,0.0,1.10404990891
 05/16  16:00:00,142.215259628,3.77530346703,27.1659901943,0.0,48.2474882111,63.0180376616,2.18885361911,0.0,2.18885361911
 05/16  17:00:00,130.245890726,3.88061758038,26.0362208316,0.0,37.5258241642,62.7947880557,2.18799231279,0.0,2.18799231279
 05/16  18:00:00,88.4977660516,3.3543873974,22.3125994889,0.0,26.8041601173,36.0181789539,1.10361189467,0.0,1.10361189467
 05/16  19:00:00,87.3381526058,3.34885112571,20.9637292834,0.296250906897,26.8041601173,33.4493877451,1.1034059654,0.0,1.1034059654
 05/16  20:00:00,84.6097695612,3.34885112571,19.9087368333,2.36868971611,16.0824960704,28.0885557216,1.1034286299,0.0,1.1034286299
 05/16  21:00:00,85.8260503005,3.34885112571,19.4659240809,5.31217881217,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297684266,0.0,1.10297684266
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297672698,0.0,1.10297672698
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297685468,0.0,1.10297685468
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308541398,0.0,1.10308541398
 05/17  06:00:00,62.387973768,3.37741886167,22.3010691944,9.89688550055,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  07:00:00,78.6682070271,3.34885112571,18.7871073895,7.75952271507,16.0824960704,32.6817896323,1.1035735235,0.0,1.1035735235
 05/17  08:00:00,146.168073353,3.5107921341,21.7161947855,2.28184574141,48.2474882111,70.4033123869,2.18835524871,0.0,2.18835524871
 05/17  09:00:00,138.179333476,3.38529156438,23.8470926861,0.636279961978,48.2474882111,62.0547409583,1.10424293901,0.0,1.10424293901
 05/17  10:00:00,138.273246592,3.36911311668,26.520057618,0.0,48.2474882111,60.1281475517,2.18877263088,0.0,2.18877263088
 05/17  11:00:00,142.974337387,3.48849424782,29.1751738755,0.0,48.2474882111,62.0547409583,2.18906587704,0.0,2.18906587704
 05/17  12:00:00,145.807084699,3.67675325126,32.3640106913,0.0,48.2474882111,61.5103924513,3.27502802745,0.0,3.27502802745
 05/17  13:00:00,150.144654953,3.95267172879,34.2758194554,0.0,48.2474882111,63.6602354638,2.18998002343,0.0,2.18998002343
 05/17  14:00:00,145.061557766,3.85945804471,32.8180238641,0.0,48.2474882111,60.1281475517,2.18859904466,0.0,2.18859904466
 05/17  15:00:00,145.669120816,4.02289065081,33.2621543081,0.0,48.2474882111,60.1281475517,1.10417157944,0.0,1.10417157944
 05/17  16:00:00,147.987475659,4.09512847029,32.6183812222,0.0,48.2474882111,63.0180376616,2.18904765714,0.0,2.18904765714
 05/17  17:00:00,134.718353792,3.9111982596,30.4781032189,0.0,37.5258241642,62.7947880557,2.18799706729,0.0,2.18799706729
 05/17  18:00:00,92.2666081356,3.34935105106,26.0864779193,0.0,26.8041601173,36.0181789539,1.1035600027,0.0,1.1035600027
 05/17  19:00:00,89.5017418984,3.34885112571,23.3485560945,0.0750133883675,26.8041601173,33.4493877451,1.10338487147,0.0,1.10338487147
 05/17  20:00:00,84.2118389363,3.34885112571,20.3766666463,1.50282927823,16.0824960704,28.0885557216,1.10348759595,0.0,1.10348759595
 05/17  21:00:00,82.543187972,3.34885112571,17.7762949631,3.7189456015,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297950842,0.0,1.10297950842
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297820434,0.0,1.10297820434
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297748384,0.0,1.10297748384
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308377903,0.0,1.10308377903
 05/18  06:00:00,75.9916105465,3.39401029658,18.8755969051,26.9094031334,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,86.8643408373,3.34885112571,6.11930472319,28.6234591917,16.0824960704,32.6817896323,1.10349316443,0.0,1.10349316443
 05/18  08:00:00,144.337277999,3.49504816886,7.19032457324,14.9926645652,48.2474882111,70.4033123869,2.18826747236,0.0,2.18826747236
 05/18  09:00:00,134.176407217,3.36727474687,6.00564131733,14.4928218893,48.2474882111,62.0547409583,2.18850739872,0.0,2.18850739872
 05/18  10:00:00,130.990303961,3.34885112571,5.32831678883,13.9290601895,48.2474882111,60.1281475517,1.10439901355,0.0,1.10439901355
 05/18  11:00:00,130.886671759,3.3930748224,5.58054998361,11.6023776891,48.2474882111,62.0547409583,2.18916655074,0.0,2.18916655074
 05/18  12:00:00,129.946818365,3.45723300081,6.55716897148,10.1660956358,48.2474882111,61.5103924513,3.27515200041,0.0,3.27515200041
 05/18  13:00:00,131.7171705,3.47781564545,7.65265210589,8.67053898008,48.2474882111,63.6602354638,2.18961930541,0.0,2.18961930541
 05/18  14:00:00,127.064915813,3.39321535656,6.99087551421,8.2967490849,48.2474882111,60.1281475517,2.18865239473,0.0,2.18865239473
 05/18  15:00:00,125.717194921,3.3974106597,7.0874534874,6.84825491712,48.2474882111,60.1281475517,2.18816014489,0.0,2.18816014489
 05/18  16:00:00,127.303491525,3.48897558309,7.96295595634,4.57759401857,48.2474882111,63.0180376616,1.10463741086,0.0,1.10463741086
 05/18  17:00:00,116.335069216,3.5828451867,8.22429991936,4.19887179579,37.5258241642,62.7947880557,2.18802460584,0.0,2.18802460584
 05/18  18:00:00,81.3309536585,3.34885112571,7.22004034466,7.93128302289,26.8041601173,36.0181789539,1.10357054281,0.0,1.10357054281
 05/18  19:00:00,82.7982718268,3.34885112571,6.78546321795,12.4019695267,26.8041601173,33.4493877451,1.10339128328,0.0,1.10339128328
 05/18  20:00:00,90.5951926766,3.34885112571,5.97708175992,22.2857679049,16.0824960704,28.0885557216,1.10340082489,0.0,1.10340082489
 05/18  21:00:00,92.1507814535,3.34885112571,5.76061982073,25.3422142253,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297904132,0.0,1.10297904132
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297750566,0.0,1.10297750566
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297669624,0.0,1.10297669624
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308417283,0.0,1.10308417283
 05/19  06:00:00,94.3264272723,3.34885112571,14.822979273,49.3419966622,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  07:00:00,94.9227682005,3.34885112571,2.83547046677,39.9657208113,16.0824960704,32.6817896323,1.10349194024,0.0,1.10349194024
 05/19  08:00:00,145.60301081,3.44712268806,5.16474682867,18.3319006008,48.2474882111,70.4033123869,2.18824750808,0.0,2.18824750808
 05/19  09:00:00,129.071182589,3.34945903705,6.57361968115,8.83743460717,48.2474882111,62.0547409583,2.18848055446,0.0,2.18848055446
 05/19  10:00:00,125.154060246,3.34885112571,7.60715346186,5.81397980145,48.2474882111,60.1281475517,1.10437987141,0.0,1.10437987141
 05/19  11:00:00,126.304286436,3.38118127353,8.68954785302,3.9228880459,48.2474882111,62.0547409583,2.18911774966,0.0,2.18911774966
 05/19  12:00:00,127.395965602,3.45261889056,10.4912021639,3.68582379086,48.2474882111,61.5103924513,3.27504810983,0.0,3.27504810983
 05/19  13:00:00,128.332713563,3.47956708875,11.4033578388,1.53362486644,48.2474882111,63.6602354638,2.1899607891,0.0,2.1899607891
 05/19  14:00:00,123.876887324,3.40270487718,11.9476663568,0.142440233374,48.2474882111,60.1281475517,2.18856714617,0.0,2.18856714617
 05/19  15:00:00,124.654297489,3.41874082135,12.8514808111,0.0,48.2474882111,60.1281475517,1.10412467688,0.0,1.10412467688
 05/19  16:00:00,128.565185436,3.52361550953,13.7676039601,0.0,48.2474882111,63.0180376616,2.1889736434,0.0,2.1889736434
 05/19  17:00:00,118.164981907,3.62027954706,14.2052518101,0.0103982356188,37.5258241642,62.7947880557,2.18791695359,0.0,2.18791695359
 05/19  18:00:00,80.0978010197,3.34885112571,12.2876862076,1.63048452117,26.8041601173,36.0181789539,1.10364160501,0.0,1.10364160501
 05/19  19:00:00,78.0991749026,3.34885112571,11.3192201801,3.16911564033,26.8041601173,33.4493877451,1.10334962002,0.0,1.10334962002
 05/19  20:00:00,80.3758936044,3.34885112571,9.59324053833,8.45031005421,16.0824960704,28.0885557216,1.10344546781,0.0,1.10344546781
 05/19  21:00:00,83.6990085295,3.34885112571,8.09876280002,14.5522983221,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297726936,0.0,1.10297726936
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297627815,0.0,1.10297627815
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297588566,0.0,1.10297588566
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308636618,0.0,1.10308636618
 05/20  06:00:00,90.109114036,3.34885112571,15.4367356451,44.5109270538,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/20  07:00:00,67.7981156701,3.34885112571,3.14523801438,29.353843901,5.36083202345,26.5809105114,1.10319905353,0.0,1.10319905353
 05/20  08:00:00,84.3606616469,3.34885112571,5.08366481104,17.8160007661,26.8041601173,31.2995447326,1.10334934497,0.0,1.10334934497
 05/20  09:00:00,82.8960321827,3.34885112571,6.46238148699,12.7249623183,26.8041601173,33.5472370403,1.10356681371,0.0,1.10356681371
 05/20  10:00:00,79.838963442,3.34885112571,7.74754152967,9.3460302382,26.8041601173,32.583940337,1.10349840374,0.0,1.10349840374
 05/20  11:00:00,80.3965906748,3.34885112571,9.02170669783,6.38179999517,26.8041601173,34.8316326447,1.10371545236,0.0,1.10371545236
 05/20  12:00:00,77.8424008561,3.34885112571,9.0172927789,5.11641969976,26.8041601173,33.5472370403,1.10352567703,0.0,1.10352567703
 05/20  13:00:00,74.530110044,3.34885112571,9.35622495181,4.03398792356,26.8041601173,30.9784458315,1.10349067251,0.0,1.10349067251
 05/20  14:00:00,48.9155205188,3.34885112571,8.89116116281,7.29411681015,8.04124803518,21.3317032909,1.10336393395,0.0,1.10336393395
 05/20  15:00:00,46.3785229753,3.34885112571,8.9361966059,5.99647942792,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/20  16:00:00,46.4370825707,3.34885112571,9.41787501505,5.25226171307,8.04124803518,20.3684065876,1.10331826355,0.0,1.10331826355
 05/20  17:00:00,42.8563812491,3.34885112571,9.36747389246,9.44211064811,2.68041601173,18.0090894769,1.10305174072,0.0,1.10305174072
 05/20  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305243362,0.0,1.10305243362
 05/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313988535,0.0,1.10313988535
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297592964,0.0,1.10297592964
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293841093,0.0,1.10293841093
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293595514,0.0,1.10293595514
 05/21  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297352269,0.0,1.10297352269
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293700012,0.0,1.10293700012
 05/21  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301464693,0.0,1.10301464693
 05/21  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313788072,0.0,1.10313788072
 05/21  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297231075,0.0,1.10297231075
 05/21  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297205731,0.0,1.10297205731
 05/21  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299681058,0.0,1.10299681058
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293832262,0.0,1.10293832262
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297340168,0.0,1.10297340168
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297297015,0.0,1.10297297015
 05/22  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  06:00:00,99.9477662535,3.34885112571,14.4844385584,55.301876358,5.36083202345,21.4433280938,1.1030966274,0.0,1.1030966274
 05/22  07:00:00,91.1396396729,3.34885112571,5.33411111549,33.683951635,16.0824960704,32.6817896323,1.1034668354,0.0,1.1034668354
 05/22  08:00:00,141.218247133,3.38808669888,8.61230870591,10.5586110358,48.2474882111,70.4033123869,1.10408572365,0.0,1.10408572365
 05/22  09:00:00,130.652529198,3.35211135756,10.4745769321,6.51517164481,48.2474882111,62.0547409583,2.18837425614,0.0,2.18837425614
 05/22  10:00:00,127.837764113,3.3490938893,11.8801870762,4.22440729053,48.2474882111,60.1281475517,2.18855129315,0.0,2.18855129315
 05/22  11:00:00,130.098939754,3.35213045789,13.3542037257,3.08193630694,48.2474882111,62.0547409583,2.18897953103,0.0,2.18897953103
 05/22  12:00:00,131.559022433,3.4116619895,15.3078762634,3.07316342326,48.2474882111,61.5103924513,2.18983572554,0.0,2.18983572554
 05/22  13:00:00,133.357549831,3.43585543282,17.009628338,0.99590229134,48.2474882111,63.6602354638,3.27466819412,0.0,3.27466819412
 05/22  14:00:00,128.253440423,3.36596319149,16.4634475135,0.0399538607518,48.2474882111,60.1281475517,1.10406699718,0.0,1.10406699718
 05/22  15:00:00,128.070912465,3.38353462559,16.3033019827,0.0,48.2474882111,60.1281475517,2.18825904868,0.0,2.18825904868
 05/22  16:00:00,132.49075017,3.59491334382,17.6218708597,0.0,48.2474882111,63.0180376616,2.1889443109,0.0,2.1889443109
 05/22  17:00:00,121.81637898,3.75354902919,17.7337776371,0.0,37.5258241642,62.7947880557,1.10372281347,0.0,1.10372281347
 05/22  18:00:00,81.2448384576,3.35838322678,14.0604336807,0.995242384847,26.8041601173,36.0181789539,1.10355152904,0.0,1.10355152904
 05/22  19:00:00,78.8142495821,3.34885112571,12.4793138656,2.72409663435,26.8041601173,33.4493877451,1.10340102253,0.0,1.10340102253
 05/22  20:00:00,80.3493933873,3.34885112571,11.0419354108,6.97511496473,16.0824960704,28.0885557216,1.10338917318,0.0,1.10338917318
 05/22  21:00:00,85.0215345336,3.34885112571,10.0475126625,13.9260744637,16.0824960704,26.8041601173,1.10308435166,0.0,1.10308435166
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029743703,0.0,1.1029743703
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297352166,0.0,1.10297352166
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297327733,0.0,1.10297327733
 05/23  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  06:00:00,78.9990386944,3.34885112571,15.9984082817,32.8391790756,5.36083202345,21.4433280938,1.10305231955,0.0,1.10305231955
 05/23  07:00:00,81.4928247827,3.34885112571,9.40873375572,19.9625141045,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/23  08:00:00,141.168392459,3.46721594764,13.7569333846,5.28500243509,48.2474882111,70.4033123869,2.18772026156,0.0,2.18772026156
 05/23  09:00:00,133.128217079,3.39857760403,16.5791564544,2.8398137571,48.2474882111,62.0547409583,2.18852677667,0.0,2.18852677667
 05/23  10:00:00,131.201196169,3.36451515109,17.9293775291,1.52322763168,48.2474882111,60.1281475517,2.07390878829,0.0,2.07390878829
 05/23  11:00:00,134.275139325,3.407994526,19.9786580705,0.57781746533,48.2474882111,62.0547409583,2.30342414087,0.0,2.30342414087
 05/23  12:00:00,134.516569765,3.48117344651,20.7329122483,0.536163313458,48.2474882111,61.5103924513,2.18990342576,0.0,2.18990342576
 05/23  13:00:00,136.782907775,3.5095314377,21.3572125688,0.0,48.2474882111,63.6602354638,2.18970927007,0.0,2.18970927007
 05/23  14:00:00,132.254663185,3.42973446518,20.4408528634,0.0,48.2474882111,60.1281475517,2.18861843565,0.0,2.18861843565
 05/23  15:00:00,131.764655137,3.46213668281,19.9184425971,0.0,48.2474882111,60.1281475517,1.1041638371,0.0,1.1041638371
 05/23  16:00:00,135.813059068,3.75594099982,20.7831521018,0.0,48.2474882111,63.0180376616,2.18895107761,0.0,2.18895107761
 05/23  17:00:00,124.96711512,3.92239987789,20.7156629281,0.0,37.5258241642,62.7947880557,2.18786594767,0.0,2.18786594767
 05/23  18:00:00,83.8636218659,3.4147655668,17.4810659438,0.137011189981,26.8041601173,36.0181789539,1.10360872717,0.0,1.10360872717
 05/23  19:00:00,79.7912437289,3.34885112571,15.1569388952,1.02346575152,26.8041601173,33.4493877451,1.10331812138,0.0,1.10331812138
 05/23  20:00:00,79.2001469202,3.34885112571,13.1948848032,3.67291910518,16.0824960704,28.0885557216,1.10340340281,0.0,1.10340340281
 05/23  21:00:00,81.2709935347,3.34885112571,12.3786269008,7.84441922654,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297366068,0.0,1.10297366068
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297287703,0.0,1.10297287703
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029726805,0.0,1.1029726805
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308320981,0.0,1.10308320981
 05/24  06:00:00,64.1344632206,3.36190169425,18.7898307069,15.1701306082,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  07:00:00,76.7685731111,3.34885112571,15.5021987891,9.14479739952,16.0824960704,32.6817896323,1.10358407024,0.0,1.10358407024
 05/24  08:00:00,144.355426671,3.53850510287,19.7798963915,2.37778448426,48.2474882111,70.4033123869,2.18823038598,0.0,2.18823038598
 05/24  09:00:00,137.985934511,3.56531459007,23.3739380103,0.736012647598,48.2474882111,62.0547409583,1.10431009005,0.0,1.10431009005
 05/24  10:00:00,137.687091559,3.4836091353,25.7667156157,0.0526909506521,48.2474882111,60.1281475517,2.18858444399,0.0,2.18858444399
 05/24  11:00:00,141.760126743,3.4584125505,27.9910449286,0.0,48.2474882111,62.0547409583,2.18924935858,0.0,2.18924935858
 05/24  12:00:00,143.860313507,3.57532734462,30.5186654055,0.0,48.2474882111,61.5103924513,2.7823824795,0.0,2.7823824795
 05/24  13:00:00,149.660827583,3.78989072146,33.9547730922,0.0,48.2474882111,63.6602354638,2.6822918099,0.0,2.6822918099
 05/24  14:00:00,148.298610545,3.83348637505,36.0810483135,0.0,48.2474882111,60.1281475517,1.10415563356,0.0,1.10415563356
 05/24  15:00:00,150.581359459,4.15724462125,38.0400389811,0.0,48.2474882111,60.1281475517,2.18800425362,0.0,2.18800425362
 05/24  16:00:00,155.193011728,4.62449865291,39.2945471085,0.0,48.2474882111,63.0180376616,2.18880901834,0.0,2.18880901834
 05/24  17:00:00,140.832881022,4.40165615642,36.1021725519,0.0,37.5258241642,62.7947880557,1.10378241525,0.0,1.10378241525
 05/24  18:00:00,98.9679268379,3.52898836748,32.6081593051,0.0,26.8041601173,36.0181789539,1.10360259871,0.0,1.10360259871
 05/24  19:00:00,97.411908355,3.38630001516,33.7636203834,0.0,26.8041601173,33.4493877451,1.1033805258,0.0,1.1033805258
 05/24  20:00:00,94.4900781166,3.34885112571,32.0564778822,0.101257222595,16.0824960704,28.0885557216,1.10342768416,0.0,1.10342768416
 05/24  21:00:00,90.8777507874,3.34885112571,29.1116761886,0.718127191375,16.0824960704,26.8041601173,1.10307491855,0.0,1.10307491855
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297269243,0.0,1.10297269243
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297149251,0.0,1.10297149251
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297068556,0.0,1.10297068556
 05/25  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  06:00:00,58.0333243815,3.49854867775,21.8172900344,5.90488545802,5.36083202345,21.4433280938,1.10304490379,0.0,1.10304490379
 05/25  07:00:00,72.0122201065,3.34885112571,13.1070012126,6.78364197144,16.0824960704,32.6817896323,1.10355442194,0.0,1.10355442194
 05/25  08:00:00,138.918577586,3.55293271773,15.7770438583,0.929360318192,48.2474882111,70.4033123869,1.10416835505,0.0,1.10416835505
 05/25  09:00:00,130.991572433,3.54812086573,16.9209925498,0.211789754177,48.2474882111,62.0547409583,2.188547496,0.0,2.188547496
 05/25  10:00:00,129.336249515,3.52660922542,17.4100043258,0.0155601066666,48.2474882111,60.1281475517,2.18842386731,0.0,2.18842386731
 05/25  11:00:00,132.161589874,3.59532747532,18.2555931357,0.0,48.2474882111,62.0547409583,2.18891410391,0.0,2.18891410391
 05/25  12:00:00,132.24310636,3.60998387884,18.8668017243,0.0,48.2474882111,61.5103924513,2.18983882282,0.0,2.18983882282
 05/25  13:00:00,137.603849488,3.99314322348,21.6945424951,0.0,48.2474882111,63.6602354638,2.18962161193,0.0,2.18962161193
 05/25  14:00:00,134.302995546,3.9988325224,21.9200871663,0.0,48.2474882111,60.1281475517,2.18851633684,0.0,2.18851633684
 05/25  15:00:00,133.768609711,4.12032546281,21.2642083918,0.0,48.2474882111,60.1281475517,1.10407907131,0.0,1.10407907131
 05/25  16:00:00,137.916106924,4.48993295727,22.1522079997,0.0,48.2474882111,63.0180376616,2.1888097861,0.0,2.1888097861
 05/25  17:00:00,124.212908267,4.10832297404,19.7755329785,0.0,37.5258241642,62.7947880557,2.1878769182,0.0,2.1878769182
 05/25  18:00:00,81.7343844809,3.43462207975,15.3574437549,0.111539480983,26.8041601173,36.0181789539,1.10354042945,0.0,1.10354042945
 05/25  19:00:00,78.9953449952,3.39110143018,14.6180403584,0.724215250228,26.8041601173,33.4493877451,1.10333550586,0.0,1.10333550586
 05/25  20:00:00,78.2575375521,3.34885112571,13.3402291827,2.58496535751,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/25  21:00:00,78.9982157701,3.34885112571,12.4270572871,5.52321107548,16.0824960704,26.8041601173,1.10324033529,0.0,1.10324033529
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297062534,0.0,1.10297062534
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296889995,0.0,1.10296889995
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297048306,0.0,1.10297048306
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307271668,0.0,1.10307271668
 05/26  06:00:00,65.5438692662,3.42147093173,20.2725481329,15.0372499902,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  07:00:00,80.3464287874,3.34885112571,13.7743131613,14.4505387037,16.0824960704,32.6817896323,1.10351752876,0.0,1.10351752876
 05/26  08:00:00,141.099800627,3.51821677208,16.1095944843,2.81274867818,48.2474882111,70.4033123869,1.10413285166,0.0,1.10413285166
 05/26  09:00:00,132.159544674,3.39247923088,16.7724698478,1.68392633216,48.2474882111,62.0547409583,2.1884275651,0.0,2.1884275651
 05/26  10:00:00,129.400330439,3.36671417908,16.7112047063,0.938335696967,48.2474882111,60.1281475517,2.18855621317,0.0,2.18855621317
 05/26  11:00:00,132.039711209,3.43435489644,17.4717723197,0.822914729586,48.2474882111,62.0547409583,2.18892963591,0.0,2.18892963591
 05/26  12:00:00,133.661083792,3.50055060959,18.2857348505,2.10847757555,48.2474882111,61.5103924513,2.19006802764,0.0,2.19006802764
 05/26  13:00:00,134.619222278,3.51825153245,18.022723804,1.16208317285,48.2474882111,63.6602354638,3.27472819058,0.0,3.27472819058
 05/26  14:00:00,131.074755136,3.42887938169,18.4964798157,0.765320081535,48.2474882111,60.1281475517,1.10416859454,0.0,1.10416859454
 05/26  15:00:00,132.024139062,3.44473243894,20.1935498731,0.00178089320457,48.2474882111,60.1281475517,2.18790966588,0.0,2.18790966588
 05/26  16:00:00,136.277243626,3.56036479414,21.4429128651,0.0,48.2474882111,63.0180376616,2.188949163,0.0,2.188949163
 05/26  17:00:00,126.029406594,3.63882120306,22.0527424438,0.00879063324949,37.5258241642,62.7947880557,1.1037330955,0.0,1.1037330955
 05/26  18:00:00,88.1933887544,3.34885112571,20.4726118088,1.54114665457,26.8041601173,36.0181789539,1.10352570596,0.0,1.10352570596
 05/26  19:00:00,87.7027838877,3.34885112571,19.4683307563,4.62361404922,26.8041601173,33.4493877451,1.10336182296,0.0,1.10336182296
 05/26  20:00:00,89.5671616075,3.34885112571,18.5580143502,8.67680424552,16.0824960704,28.0885557216,1.10343718165,0.0,1.10343718165
 05/26  21:00:00,89.736980847,3.34885112571,18.2117216764,10.4773117632,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030066369,0.0,1.1030066369
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297122997,0.0,1.10297122997
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296988062,0.0,1.10296988062
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030817894,0.0,1.1030817894
 05/27  06:00:00,66.5328960805,3.36559423301,22.554435974,13.8002656621,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,67.9321059861,3.34885112571,15.3128175479,17.3202546836,5.36083202345,26.5809105114,1.10317126763,0.0,1.10317126763
 05/27  08:00:00,89.8026787804,3.34885112571,16.6794081543,11.6622745564,26.8041601173,31.2995447326,1.10337201288,0.0,1.10337201288
 05/27  09:00:00,90.3132948473,3.34885112571,19.5774817917,7.02712467813,26.8041601173,33.5472370403,1.10357914881,0.0,1.10357914881
 05/27  10:00:00,88.5434683849,3.34885112571,22.6235103163,3.17456639444,26.8041601173,32.583940337,1.10349668809,0.0,1.10349668809
 05/27  11:00:00,92.6362364469,3.34885112571,25.7598674886,1.88328497648,26.8041601173,34.8316326447,1.10369308901,0.0,1.10369308901
 05/27  12:00:00,92.4129081792,3.34885112571,27.4321426045,1.27207719725,26.8041601173,33.5472370403,1.10349427642,0.0,1.10349427642
 05/27  13:00:00,89.2256714358,3.34885112571,27.6831071475,0.402667119592,26.8041601173,30.9784458315,1.10344638373,0.0,1.10344638373
 05/27  14:00:00,60.6798792666,3.34885112571,27.5296775455,0.419959175183,8.04124803518,21.3317032909,1.1033152123,0.0,1.1033152123
 05/27  15:00:00,60.6210520059,3.34885112571,28.6480106839,0.527194380504,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/27  16:00:00,61.7518818875,3.34885112571,29.1242949696,0.860641075302,8.04124803518,20.3684065876,1.10326378856,0.0,1.10326378856
 05/27  17:00:00,54.8445399456,3.34885112571,27.9341051835,2.86363805351,2.68041601173,18.0090894769,1.10303995971,0.0,1.10303995971
 05/27  18:00:00,22.5405595524,0.391850766795,3.37735660938,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,20.5665687927,0.195925383397,1.59929123314,0.0,2.68041601173,16.0824960704,1.10308105884,0.0,1.10308105884
 05/27  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312154713,0.0,1.10312154713
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297051116,0.0,1.10297051116
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293127068,0.0,1.10293127068
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292528837,0.0,1.10292528837
 05/28  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029343832,0.0,1.1029343832
 05/28  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102932997,0.0,1.102932997
 05/28  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300297614,0.0,1.10300297614
 05/28  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305979295,0.0,1.10305979295
 05/28  15:00:00,30.7751557899,1.11293177694,10.8908718367,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  16:00:00,38.2721582564,1.93861933525,17.562186745,0.0,2.68041601173,16.0824960704,1.10293582959,0.0,1.10293582959
 05/28  17:00:00,35.8669236273,1.80225255098,15.2933189002,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293301878,0.0,1.10293301878
 05/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304578587,0.0,1.10304578587
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292614864,0.0,1.10292614864
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293345392,0.0,1.10293345392
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303704743,0.0,1.10303704743
 05/29  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293138627,0.0,1.10293138627
 05/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  09:00:00,22.9796900078,0.38348096438,3.82485686724,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,34.3450365456,1.53392385752,14.0397605119,0.0,2.68041601173,16.0824960704,1.10292574103,0.0,1.10292574103
 05/29  11:00:00,22.4869285984,0.38348096438,3.33209545779,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  12:00:00,30.8629178857,1.15044289314,10.9411228164,0.0,2.68041601173,16.0824960704,1.10300772273,0.0,1.10300772273
 05/29  13:00:00,21.2033824385,0.195925383397,2.23610487893,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  14:00:00,28.5748005853,0.911813515704,8.89163489339,0.0,2.68041601173,16.0824960704,1.10306271977,0.0,1.10306271977
 05/29  15:00:00,40.4844541459,2.06418387905,19.6489180906,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,40.3138917823,2.19857321297,19.3439663932,0.0,2.68041601173,16.0824960704,1.10298895074,0.0,1.10298895074
 05/29  17:00:00,41.8763482627,2.42849280054,20.6765032859,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,36.4523968732,1.94297423019,15.7380704668,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  19:00:00,29.6076546523,1.17338335245,9.66291912367,0.0,2.68041601173,16.0824960704,1.10297971265,0.0,1.10297971265
 05/29  20:00:00,32.9888122978,0.195925383397,1.68486807158,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030446887,0.0,1.1030446887
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293326259,0.0,1.10293326259
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296753,0.0,1.10296753
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307283215,0.0,1.10307283215
 05/30  06:00:00,62.3481152003,3.45327005009,25.8034100356,6.27883490322,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  07:00:00,78.8136923087,3.34885112571,22.0942388418,4.59787654445,16.0824960704,32.6817896323,1.10345876872,0.0,1.10345876872
 05/30  08:00:00,147.704977798,3.49591335866,25.1992949704,0.350528776818,48.2474882111,70.4033123869,2.1881209124,0.0,2.1881209124
 05/30  09:00:00,140.780609039,3.38415059866,27.0857891767,0.0,48.2474882111,62.0547409583,1.1042147978,0.0,1.1042147978
 05/30  10:00:00,141.781590434,3.39721671063,30.0002978661,0.0,48.2474882111,60.1281475517,2.18857186572,0.0,2.18857186572
 05/30  11:00:00,147.445321775,3.66154577663,33.4731067354,0.0,48.2474882111,62.0547409583,2.18871196597,0.0,2.18871196597
 05/30  12:00:00,147.675301271,3.73836885952,34.1706116553,0.0,48.2474882111,61.5103924513,3.27445996391,0.0,3.27445996391
 05/30  13:00:00,153.752156339,4.1572396163,37.6787529538,0.0,48.2474882111,63.6602354638,2.18981686178,0.0,2.18981686178
 05/30  14:00:00,150.672892488,4.2125731383,38.0762434931,0.0,48.2474882111,60.1281475517,1.10411901717,0.0,1.10411901717
 05/30  15:00:00,152.217760554,4.50376276145,39.3299219356,0.0,48.2474882111,60.1281475517,2.1881776595,0.0,2.1881776595
 05/30  16:00:00,158.376240517,5.02745536574,42.0748191848,0.0,48.2474882111,63.0180376616,2.18853657091,0.0,2.18853657091
 05/30  17:00:00,144.48674565,4.73040368522,39.4272896511,0.0,37.5258241642,62.7947880557,1.10382093045,0.0,1.10382093045
 05/30  18:00:00,96.8525450738,3.5605987441,30.4611671644,0.0,26.8041601173,36.0181789539,1.1035994534,0.0,1.1035994534
 05/30  19:00:00,91.6271082267,3.44743860888,27.8443653184,0.0733163429347,26.8041601173,33.4493877451,1.10334492721,0.0,1.10334492721
 05/30  20:00:00,86.9669761329,3.34946012981,26.2351305009,0.86622694935,16.0824960704,28.0885557216,1.10340187411,0.0,1.10340187411
 05/30  21:00:00,88.8244027924,3.34885112571,25.7589039662,2.01755141884,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301993217,0.0,1.10301993217
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296787174,0.0,1.10296787174
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296743049,0.0,1.10296743049
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306579677,0.0,1.10306579677
 05/31  06:00:00,61.6908281674,3.52698825231,28.861760546,2.48947915779,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  07:00:00,80.1093691263,3.34885112571,25.1837832752,2.80400892862,16.0824960704,32.6817896323,1.1034325675,0.0,1.1034325675
 05/31  08:00:00,151.488101064,3.56444647726,29.1120745445,0.152339350211,48.2474882111,70.4033123869,2.18804805778,0.0,2.18804805778
 05/31  09:00:00,147.31260771,3.6097774447,33.392161002,0.0,48.2474882111,62.0547409583,1.10417565576,0.0,1.10417565576
 05/31  10:00:00,150.557013456,3.85351847554,38.3194191232,0.0,48.2474882111,60.1281475517,2.18848516939,0.0,2.18848516939
 05/31  11:00:00,155.395405233,4.03027638103,41.0544595889,0.0,48.2474882111,62.0547409583,2.18929173749,0.0,2.18929173749
 05/31  12:00:00,154.608674612,3.97358939968,40.8687644559,0.0,48.2474882111,61.5103924513,2.18951471744,0.0,2.18951471744
 05/31  13:00:00,160.419613267,4.50540127478,43.9980482236,0.0,48.2474882111,63.6602354638,3.27471154088,0.0,3.27471154088
 05/31  14:00:00,157.239079188,4.55448006464,44.3005232664,0.0,48.2474882111,60.1281475517,1.10405361355,0.0,1.10405361355
 05/31  15:00:00,159.653620313,4.90391198662,46.3656324696,0.0,48.2474882111,60.1281475517,2.18803560043,0.0,2.18803560043
 05/31  16:00:00,164.871948855,5.28460716347,48.313375725,0.0,48.2474882111,63.0180376616,2.18900399395,0.0,2.18900399395
 05/31  17:00:00,146.893514898,4.50595688925,42.0585056948,0.0,37.5258241642,62.7947880557,1.10375006472,0.0,1.10375006472
 05/31  18:00:00,100.086104693,3.56680480283,33.6885207251,0.0,26.8041601173,36.0181789539,1.10353116907,0.0,1.10353116907
 05/31  19:00:00,95.8675388618,3.46447618861,32.1410747167,0.0,26.8041601173,33.4493877451,1.10335758867,0.0,1.10335758867
 05/31  20:00:00,91.4342129972,3.35053794923,30.9309112094,0.636605285822,16.0824960704,28.0885557216,1.10342388083,0.0,1.10342388083
 05/31  21:00:00,92.6353440022,3.34885112571,29.9098898696,1.67750672512,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300685365,0.0,1.10300685365
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296650545,0.0,1.10296650545
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296562003,0.0,1.10296562003
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306549877,0.0,1.10306549877
 06/01  06:00:00,61.8861698634,3.5100345876,25.4724954479,6.09103961653,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,77.5615653653,3.34885112571,16.7162216092,8.7237668336,16.0824960704,32.6817896323,1.10342832406,0.0,1.10342832406
 06/01  08:00:00,144.778708865,3.64345050645,18.8313668122,3.64465085407,48.2474882111,70.4033123869,2.18814977346,0.0,2.18814977346
