Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/01  09:00:00,135.879088835,3.51513665172,19.7730404925,2.28024242747,48.2474882111,62.0547409583,1.10430025973,0.0,1.10430025973
 06/01  10:00:00,134.178812074,3.50102394092,21.373142109,0.920570167084,48.2474882111,60.1281475517,2.18849369064,0.0,2.18849369064
 06/01  11:00:00,137.10734916,3.59820647928,23.0169421472,0.181531270213,48.2474882111,62.0547409583,2.1890411741,0.0,2.1890411741
 06/01  12:00:00,137.483084876,3.64866440684,23.9286427512,0.139456961503,48.2474882111,61.5103924513,2.18973944739,0.0,2.18973944739
 06/01  13:00:00,140.632525084,3.74048910222,24.9758722129,0.0,48.2474882111,63.6602354638,3.27461310097,0.0,3.27461310097
 06/01  14:00:00,136.770809644,3.66285255357,24.7238812337,0.0,48.2474882111,60.1281475517,1.10411287064,0.0,1.10411287064
 06/01  15:00:00,136.78125443,3.70758014165,24.6895984318,0.0,48.2474882111,60.1281475517,2.18814176516,0.0,2.18814176516
 06/01  16:00:00,139.439727611,3.85203536619,24.3137262782,0.0,48.2474882111,63.0180376616,2.18869837322,0.0,2.18869837322
 06/01  17:00:00,126.665270409,3.82855600773,22.5076620871,0.0,37.5258241642,62.7947880557,1.10376089149,0.0,1.10376089149
 06/01  18:00:00,85.7449411411,3.34885112571,19.4441970903,0.121113759847,26.8041601173,36.0181789539,1.10351892787,0.0,1.10351892787
 06/01  19:00:00,82.4488349375,3.34885112571,17.1659417574,1.67205409798,26.8041601173,33.4493877451,1.10332875932,0.0,1.10332875932
 06/01  20:00:00,81.6502991321,3.34885112571,14.8902967643,6.8949926893,16.0824960704,28.0885557216,1.10339740827,0.0,1.10339740827
 06/01  21:00:00,83.8977844531,3.34885112571,13.4313660855,9.41847096017,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296621226,0.0,1.10296621226
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296607975,0.0,1.10296607975
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296212291,0.0,1.10296212291
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308110946,0.0,1.10308110946
 06/02  06:00:00,66.5630437351,3.39003644483,17.9237953266,18.4366117523,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,77.599442913,3.34885112571,8.72069045629,16.7571755343,16.0824960704,32.6817896323,1.10342803775,0.0,1.10342803775
 06/02  08:00:00,141.118691483,3.6425819597,12.7290108151,6.08785801594,48.2474882111,70.4033123869,1.10412034271,0.0,1.10412034271
 06/02  09:00:00,131.120047673,3.51089726716,14.5284436506,2.77003749226,48.2474882111,62.0547409583,2.18834015469,0.0,2.18834015469
 06/02  10:00:00,129.296834789,3.49270867806,16.0408332744,1.37921698017,48.2474882111,60.1281475517,2.1883817596,0.0,2.1883817596
 06/02  11:00:00,132.457064535,3.5814995012,17.8779356242,0.686960146072,48.2474882111,62.0547409583,2.18924440903,0.0,2.18924440903
 06/02  12:00:00,133.75717097,3.6751535828,19.7011850023,0.614511628102,48.2474882111,61.5103924513,2.18966848302,0.0,2.18966848302
 06/02  13:00:00,137.166552505,3.72324455054,21.5173908649,0.00975332023713,48.2474882111,63.6602354638,2.1894484891,0.0,2.1894484891
 06/02  14:00:00,134.843737672,3.66844126302,22.7912205519,0.0,48.2474882111,60.1281475517,2.18856072893,0.0,2.18856072893
 06/02  15:00:00,137.265277839,3.79496907961,25.0862329022,0.0,48.2474882111,60.1281475517,1.10407138304,0.0,1.10407138304
 06/02  16:00:00,143.425816677,4.16547502361,27.9863756871,0.0,48.2474882111,63.0180376616,2.18870621324,0.0,2.18870621324
 06/02  17:00:00,132.115184765,4.15619067972,27.6299417717,0.0,37.5258241642,62.7947880557,2.18772035916,0.0,2.18772035916
 06/02  18:00:00,88.4776470344,3.37120404351,22.2756638257,0.0,26.8041601173,36.0181789539,1.10356810189,0.0,1.10356810189
 06/02  19:00:00,84.482110359,3.34885112571,20.8712712768,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/02  20:00:00,79.6991156173,3.34885112571,19.3659762305,0.468129708336,16.0824960704,28.0885557216,1.10345504185,0.0,1.10345504185
 06/02  21:00:00,80.6192346815,3.34885112571,17.4462635773,2.12502369675,16.0824960704,26.8041601173,1.10308536681,0.0,1.10308536681
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296427855,0.0,1.10296427855
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296533505,0.0,1.10296533505
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296422101,0.0,1.10296422101
 06/03  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  06:00:00,59.4909734998,3.38658769309,18.870332835,10.4214527603,5.36083202345,21.4433280938,1.10304092334,0.0,1.10304092334
 06/03  07:00:00,56.4924959213,3.34885112571,13.5996775021,7.59378466454,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/03  08:00:00,81.3845485917,3.34885112571,16.7657166214,3.15783590051,26.8041601173,31.2995447326,1.10334495094,0.0,1.10334495094
 06/03  09:00:00,84.0581321713,3.34885112571,18.569747,1.77969679391,26.8041601173,33.5472370403,1.10349139789,0.0,1.10349139789
 06/03  10:00:00,83.4938582034,3.34885112571,19.9509709646,0.797495564641,26.8041601173,32.583940337,1.10344442767,0.0,1.10344442767
 06/03  11:00:00,85.9132277975,3.34885112571,20.4031288906,0.517014925056,26.8041601173,34.8316326447,1.1036834511,0.0,1.1036834511
 06/03  12:00:00,83.7919116145,3.34885112571,19.5685810263,0.514642210797,26.8041601173,33.5472370403,1.10350923277,0.0,1.10350923277
 06/03  13:00:00,80.5586456786,3.34885112571,18.6074209823,0.811327527736,26.8041601173,30.9784458315,1.10345132874,0.0,1.10345132874
 06/03  14:00:00,53.020109838,3.34885112571,17.9244858138,2.36538147835,8.04124803518,21.3317032909,1.1033358293,0.0,1.1033358293
 06/03  15:00:00,53.4520984693,3.34885112571,17.6716134146,4.33463811316,8.04124803518,20.0473076865,1.10326314501,0.0,1.10326314501
 06/03  16:00:00,54.9748618384,3.34885112571,17.5225189506,5.68539704522,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/03  17:00:00,48.7521716648,3.34885112571,16.417334989,8.28803996731,2.68041601173,18.0090894769,1.10315829524,0.0,1.10315829524
 06/03  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303708671,0.0,1.10303708671
 06/03  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030717421,0.0,1.1030717421
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296130784,0.0,1.10296130784
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292993696,0.0,1.10292993696
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292890914,0.0,1.10292890914
 06/04  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292936706,0.0,1.10292936706
 06/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292796868,0.0,1.10292796868
 06/04  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300061469,0.0,1.10300061469
 06/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103103855,0.0,1.103103855
 06/04  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292797203,0.0,1.10292797203
 06/04  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292594318,0.0,1.10292594318
 06/04  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302532866,0.0,1.10302532866
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102924474,0.0,1.102924474
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296329346,0.0,1.10296329346
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296358348,0.0,1.10296358348
 06/05  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  06:00:00,88.5586138674,3.34885112571,20.009477896,38.3876846344,5.36083202345,21.4433280938,1.10303909989,0.0,1.10303909989
 06/05  07:00:00,103.451083488,3.34885112571,13.5552393458,37.7742672202,16.0824960704,32.6817896323,1.10345742224,0.0,1.10345742224
 06/05  08:00:00,154.300371211,3.51013016554,15.8570023265,16.2739980274,48.2474882111,70.4033123869,1.10397039185,0.0,1.10397039185
 06/05  09:00:00,140.472288703,3.38909980261,15.777091847,10.9954277896,48.2474882111,62.0547409583,2.1882942233,0.0,2.1882942233
 06/05  10:00:00,135.979197901,3.36674712415,17.6182512113,6.61012370823,48.2474882111,60.1281475517,1.10409292281,0.0,1.10409292281
 06/05  11:00:00,138.26134175,3.44072303924,20.2021058951,4.30784355265,48.2474882111,62.0547409583,2.18882963385,0.0,2.18882963385
 06/05  12:00:00,139.189728131,3.51790689395,20.5658954167,5.33960506397,48.2474882111,61.5103924513,3.27447218015,0.0,3.27447218015
 06/05  13:00:00,140.182587198,3.54492207648,20.9555123861,3.76598896672,48.2474882111,63.6602354638,2.18972770816,0.0,2.18972770816
 06/05  14:00:00,135.869753459,3.46008058703,21.6380680473,2.38752896791,48.2474882111,60.1281475517,1.10406758307,0.0,1.10406758307
 06/05  15:00:00,136.438888683,3.4839077937,24.4123080057,0.158597026392,48.2474882111,60.1281475517,2.18802924903,0.0,2.18802924903
 06/05  16:00:00,141.391715018,3.61119373491,26.5065553167,0.0,48.2474882111,63.0180376616,2.18891949057,0.0,2.18891949057
 06/05  17:00:00,130.042634941,3.73093125719,25.8485434209,0.134107949168,37.5258241642,62.7947880557,1.10370375607,0.0,1.10370375607
 06/05  18:00:00,89.4170820593,3.34885112571,21.8057605275,1.43169124084,26.8041601173,36.0181789539,1.10359171102,0.0,1.10359171102
 06/05  19:00:00,86.9967345042,3.34885112571,20.5848468809,2.80104854118,26.8041601173,33.4493877451,1.10331348959,0.0,1.10331348959
 06/05  20:00:00,87.217140043,3.34885112571,20.5895416131,6.7625887514,16.0824960704,28.0885557216,1.10336449593,0.0,1.10336449593
 06/05  21:00:00,90.2585074196,3.34885112571,19.4264477412,9.78411227096,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296434374,0.0,1.10296434374
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296298518,0.0,1.10296298518
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296276749,0.0,1.10296276749
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307386583,0.0,1.10307386583
 06/06  06:00:00,64.5855057178,3.34885112571,19.8340785851,14.5899757956,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  07:00:00,77.2106979215,3.34885112571,14.9521818994,10.1369390996,16.0824960704,32.6817896323,1.10354164469,0.0,1.10354164469
 06/06  08:00:00,144.24372326,3.67935815266,18.9066249596,2.99849945545,48.2474882111,70.4033123869,2.18808988781,0.0,2.18808988781
 06/06  09:00:00,136.984065198,3.6469731838,21.5943432142,1.43207953704,48.2474882111,62.0547409583,1.10411858668,0.0,1.10411858668
 06/06  10:00:00,136.627193579,3.55588056405,24.0606034281,0.626633729789,48.2474882111,60.1281475517,2.18833929875,0.0,2.18833929875
 06/06  11:00:00,139.41393745,3.56685694411,25.3329681098,0.20344313238,48.2474882111,62.0547409583,2.18913906036,0.0,2.18913906036
 06/06  12:00:00,140.157519166,3.65918194511,26.5563457796,0.175670685179,48.2474882111,61.5103924513,2.18987044919,0.0,2.18987044919
 06/06  13:00:00,143.920495634,3.75856580137,28.245766064,0.0,48.2474882111,63.6602354638,2.18951781833,0.0,2.18951781833
 06/06  14:00:00,141.360428073,3.70768251485,29.2686697013,0.0,48.2474882111,60.1281475517,2.18832732894,0.0,2.18832732894
 06/06  15:00:00,143.473227224,3.84339394552,31.2457574215,0.0,48.2474882111,60.1281475517,1.10406820046,0.0,1.10406820046
 06/06  16:00:00,145.411529863,4.01721375188,30.1203501447,0.0,48.2474882111,63.0180376616,2.18840032328,0.0,2.18840032328
 06/06  17:00:00,132.8118154,4.12182163453,28.3609414518,0.0,37.5258241642,62.7947880557,1.10376345869,0.0,1.10376345869
 06/06  18:00:00,90.7995334752,3.44524408385,24.5235102261,0.0,26.8041601173,36.0181789539,1.10360904978,0.0,1.10360904978
 06/06  19:00:00,85.7768562578,3.34919773495,22.1656705664,0.0,26.8041601173,33.4493877451,1.10341623197,0.0,1.10341623197
 06/06  20:00:00,80.748483207,3.34885112571,20.1735050979,0.709968430562,16.0824960704,28.0885557216,1.1034339343,0.0,1.1034339343
 06/06  21:00:00,82.1705557852,3.34885112571,18.4732692034,2.64933917439,16.0824960704,26.8041601173,1.10306894302,0.0,1.10306894302
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296312409,0.0,1.10296312409
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295785757,0.0,1.10295785757
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296236202,0.0,1.10296236202
 06/07  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  06:00:00,59.8323625906,3.39388485064,22.122715144,7.50316238458,5.36083202345,21.4433280938,1.10303365143,0.0,1.10303365143
 06/07  07:00:00,77.9077084805,3.34885112571,17.9475193003,7.83861225775,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/07  08:00:00,145.470352044,3.66967769543,21.4100794342,1.73135422248,48.2474882111,70.4033123869,2.18788554039,0.0,2.18788554039
 06/07  09:00:00,135.755855766,3.52128372266,20.9055130408,1.01838973906,48.2474882111,62.0547409583,2.1882678714,0.0,2.1882678714
 06/07  10:00:00,133.010471329,3.48928175799,20.5933140934,0.543799620499,48.2474882111,60.1281475517,1.10418098767,0.0,1.10418098767
 06/07  11:00:00,135.710097497,3.57232369789,21.4799676434,0.347136892098,48.2474882111,62.0547409583,2.1891883738,0.0,2.1891883738
 06/07  12:00:00,135.763145657,3.65741225375,21.730139295,0.609273351463,48.2474882111,61.5103924513,2.18979048079,0.0,2.18979048079
 06/07  13:00:00,136.660087826,3.67857556436,20.6661551508,0.39919334154,48.2474882111,63.6602354638,3.27424449085,0.0,3.27424449085
 06/07  14:00:00,131.98637485,3.56459921929,18.9699739731,1.06772580084,48.2474882111,60.1281475517,1.10407719508,0.0,1.10407719508
 06/07  15:00:00,131.873329107,3.56400398172,18.7894408467,1.13580842173,48.2474882111,60.1281475517,2.18802414829,0.0,2.18802414829
 06/07  16:00:00,135.775908241,3.67207860881,19.5667300586,1.26313360677,48.2474882111,63.0180376616,1.1042748854,0.0,1.1042748854
 06/07  17:00:00,128.00464247,3.77368058098,19.78733638,4.11457319466,37.5258241642,62.7947880557,2.18776865599,0.0,2.18776865599
 06/07  18:00:00,91.3746157225,3.34885112571,17.1657048227,8.02928060888,26.8041601173,36.0181789539,1.10352968129,0.0,1.10352968129
 06/07  19:00:00,89.9318133292,3.34885112571,16.8077047088,9.51326953816,26.8041601173,33.4493877451,1.10330957769,0.0,1.10330957769
 06/07  20:00:00,89.5801825011,3.34885112571,16.3753492773,13.3398235453,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/07  21:00:00,91.1412100098,3.34885112571,16.0638224137,14.0294401887,16.0824960704,26.8041601173,1.10320172499,0.0,1.10320172499
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296219665,0.0,1.10296219665
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029608234,0.0,1.1029608234
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296145978,0.0,1.10296145978
 06/08  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,68.1885109219,3.3687137657,22.5594777589,15.4477191859,5.36083202345,21.4433280938,1.10308377954,0.0,1.10308377954
 06/08  07:00:00,87.6094454009,3.34885112571,17.4924700179,17.9953984606,16.0824960704,32.6817896323,1.10347147478,0.0,1.10347147478
 06/08  08:00:00,149.075334174,3.61595267092,20.0460990588,6.75404175197,48.2474882111,70.4033123869,1.10410123436,0.0,1.10410123436
 06/08  09:00:00,136.778291992,3.48376732202,20.7062682778,2.27758712858,48.2474882111,62.0547409583,2.18831127016,0.0,2.18831127016
 06/08  10:00:00,133.97060446,3.46386155668,21.3501065115,0.772560535234,48.2474882111,60.1281475517,1.10419751662,0.0,1.10419751662
 06/08  11:00:00,136.317919135,3.55249169682,22.0023389652,0.452419209267,48.2474882111,62.0547409583,2.18901835503,0.0,2.18901835503
 06/08  12:00:00,137.112960154,3.64091625399,23.1293335456,0.576389597532,48.2474882111,61.5103924513,3.27433429508,0.0,3.27433429508
 06/08  13:00:00,139.879861003,3.668370956,24.2014226597,0.0939036181374,48.2474882111,63.6602354638,2.1894991101,0.0,2.1894991101
 06/08  14:00:00,136.474871028,3.57151680663,24.519278365,0.0,48.2474882111,60.1281475517,1.10410342843,0.0,1.10410342843
 06/08  15:00:00,136.287881822,3.58081774861,24.3229882168,0.0,48.2474882111,60.1281475517,2.1880761221,0.0,2.1880761221
 06/08  16:00:00,138.772204028,3.69194242058,23.8062956403,0.0,48.2474882111,63.0180376616,2.1889275724,0.0,2.1889275724
 06/08  17:00:00,127.742024052,3.79927364553,23.5063946222,0.107303470563,37.5258241642,62.7947880557,1.10370259775,0.0,1.10370259775
 06/08  18:00:00,88.74165633,3.34885112571,20.97863364,1.58339239903,26.8041601173,36.0181789539,1.10358453788,0.0,1.10358453788
 06/08  19:00:00,86.6452231541,3.34885112571,20.619558752,2.41482531993,26.8041601173,33.4493877451,1.10330339639,0.0,1.10330339639
 06/08  20:00:00,86.2745874823,3.34885112571,19.5774681753,6.83210962852,16.0824960704,28.0885557216,1.10334984834,0.0,1.10334984834
 06/08  21:00:00,88.3659293451,3.34885112571,18.4295466982,8.88843523946,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296071335,0.0,1.10296071335
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296135467,0.0,1.10296135467
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295991563,0.0,1.10295991563
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306278575,0.0,1.10306278575
 06/09  06:00:00,67.0476538062,3.37202237341,21.4087028259,15.4543283955,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  07:00:00,82.2234281679,3.34885112571,13.6818334896,16.4200177558,16.0824960704,32.6817896323,1.1034222354,0.0,1.1034222354
 06/09  08:00:00,144.358359571,3.62773205102,16.0338779285,6.03750889934,48.2474882111,70.4033123869,1.10407992585,0.0,1.10407992585
 06/09  09:00:00,134.031854402,3.48985877844,16.721783868,3.50954249193,48.2474882111,62.0547409583,2.18819597188,0.0,2.18819597188
 06/09  10:00:00,131.781119794,3.46250941395,17.9950337904,1.93950073253,48.2474882111,60.1281475517,2.18838472282,0.0,2.18838472282
 06/09  11:00:00,134.57375829,3.54472748741,19.6783053483,1.04005619045,48.2474882111,62.0547409583,2.18891038661,0.0,2.18891038661
 06/09  12:00:00,135.884156971,3.63298978399,21.5368619194,0.947984510583,48.2474882111,61.5103924513,2.18960001645,0.0,2.18960001645
 06/09  13:00:00,139.25392231,3.66730610393,23.6143024039,0.0561500335728,48.2474882111,63.6602354638,2.1895186916,0.0,2.1895186916
 06/09  14:00:00,137.176348332,3.57940807906,25.2128643961,0.0,48.2474882111,60.1281475517,2.18814660481,0.0,2.18814660481
 06/09  15:00:00,140.253807363,3.66559611173,28.2041353946,0.0,48.2474882111,60.1281475517,1.1039757087,0.0,1.1039757087
 06/09  16:00:00,146.484882953,4.05759288898,31.1533240977,0.0,48.2474882111,63.0180376616,2.18868497988,0.0,2.18868497988
 06/09  17:00:00,135.065205858,4.17745441572,30.5586991281,0.0,37.5258241642,62.7947880557,1.10369486215,0.0,1.10369486215
 06/09  18:00:00,90.363253307,3.43812229026,24.0902832935,0.00406855801797,26.8041601173,36.0181789539,1.10349272788,0.0,1.10349272788
 06/09  19:00:00,85.4133708058,3.34885112571,21.2234486764,0.579083047213,26.8041601173,33.4493877451,1.1033270724,0.0,1.1033270724
 06/09  20:00:00,82.6162522289,3.34885112571,20.0245483028,2.72669424757,16.0824960704,28.0885557216,1.10336688632,0.0,1.10336688632
 06/09  21:00:00,84.4001508578,3.34885112571,18.5935842556,4.75861919479,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300207645,0.0,1.10300207645
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295985742,0.0,1.10295985742
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296010583,0.0,1.10296010583
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305873479,0.0,1.10305873479
 06/10  06:00:00,58.4230051193,3.37614941077,23.1468158138,5.08743968343,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/10  07:00:00,59.6312626202,3.34885112571,19.5542380528,4.77799081276,5.36083202345,26.5809105114,1.10320807709,0.0,1.10320807709
 06/10  08:00:00,86.3601916814,3.40862156795,22.2480511611,2.59137400831,26.8041601173,31.2995447326,1.10328862502,0.0,1.10328862502
 06/10  09:00:00,89.3655147812,3.49865361344,23.9418443634,1.56517955273,26.8041601173,33.5472370403,1.10355220729,0.0,1.10355220729
 06/10  10:00:00,88.2342867615,3.39963649563,24.5788566777,0.859253039794,26.8041601173,32.583940337,1.10344003969,0.0,1.10344003969
 06/10  11:00:00,91.0701068398,3.34885112571,25.7305092257,0.3465136322,26.8041601173,34.8316326447,1.10361015805,0.0,1.10361015805
 06/10  12:00:00,90.8725627075,3.34885112571,27.0991392194,0.0647351106068,26.8041601173,33.5472370403,1.10348877826,0.0,1.10348877826
 06/10  13:00:00,89.9216044453,3.34885112571,28.7817072767,0.0,26.8041601173,30.9784458315,0.485509974002,0.0,0.485509974002
 06/10  14:00:00,62.2121536501,3.34885112571,29.4819111042,0.0,8.04124803518,21.3317032909,0.637724227478,0.0,0.637724227478
 06/10  15:00:00,59.462376781,3.34885112571,28.0165298395,0.0,8.04124803518,20.0473076865,1.1032363662,0.0,1.1032363662
 06/10  16:00:00,58.4385555129,3.40448794191,26.6159728541,0.0,8.04124803518,20.3684065876,1.10330361795,0.0,1.10330361795
 06/10  17:00:00,49.8785804124,3.46167213307,25.7118697895,0.00709290705468,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/10  18:00:00,35.3833108494,1.95336765776,14.6585910155,0.0,2.68041601173,16.0824960704,1.10303527416,0.0,1.10303527416
 06/10  19:00:00,28.0567181118,1.11628370857,8.16908222707,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103031977,0.0,1.103031977
 06/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295996397,0.0,1.10295996397
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293438859,0.0,1.10293438859
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292693315,0.0,1.10292693315
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297425,0.0,1.10297425
 06/11  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292055157,0.0,1.10292055157
 06/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298640561,0.0,1.10298640561
 06/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309126661,0.0,1.10309126661
 06/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292675103,0.0,1.10292675103
 06/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  18:00:00,30.4715753119,1.11293177694,10.5872913588,0.0,2.68041601173,16.0824960704,1.10297896101,0.0,1.10297896101
 06/11  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029269461,0.0,1.1029269461
 06/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291935184,0.0,1.10291935184
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295915178,0.0,1.10295915178
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295768324,0.0,1.10295768324
 06/12  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  06:00:00,62.6211248535,3.52145151878,31.4993756432,0.787697480165,5.36083202345,21.4433280938,1.10302531593,0.0,1.10302531593
 06/12  07:00:00,84.7751037598,3.34885112571,31.2600327198,1.39349411755,16.0824960704,32.6817896323,1.10348188352,0.0,1.10348188352
 06/12  08:00:00,157.263901964,3.69770250004,34.9069587719,0.0,48.2474882111,70.4033123869,1.10397579943,0.0,1.10397579943
 06/12  09:00:00,150.677511534,3.58658032353,36.7802619471,0.0,48.2474882111,62.0547409583,2.18824000357,0.0,2.18824000357
 06/12  10:00:00,151.704618924,3.70898313332,39.6115599334,0.0,48.2474882111,60.1281475517,1.1042620028,0.0,1.1042620028
 06/12  11:00:00,157.397620685,4.0963902298,42.9905611921,0.0,48.2474882111,62.0547409583,2.18864098827,0.0,2.18864098827
 06/12  12:00:00,158.725938509,4.14586779494,44.8137499577,0.0,48.2474882111,61.5103924513,2.18936378758,0.0,2.18936378758
 06/12  13:00:00,167.988013861,4.81552916741,51.2563209243,0.0,48.2474882111,63.6602354638,3.27419391994,0.0,3.27419391994
 06/12  14:00:00,166.178729931,4.87668363765,52.9179704365,0.0,48.2474882111,60.1281475517,1.10404544417,0.0,1.10404544417
 06/12  15:00:00,165.167546072,4.88655234366,51.8969178718,0.0,48.2474882111,60.1281475517,2.1879246369,0.0,2.1879246369
 06/12  16:00:00,165.264513381,4.88163735941,49.1089100553,0.0,48.2474882111,63.0180376616,1.10445796156,0.0,1.10445796156
 06/12  17:00:00,150.666815036,4.58021140443,45.7575513176,0.0,37.5258241642,62.7947880557,2.18774194027,0.0,2.18774194027
 06/12  18:00:00,102.129127015,3.47174755469,35.8266002953,0.0,26.8041601173,36.0181789539,1.10355330869,0.0,1.10355330869
 06/12  19:00:00,95.8889736275,3.40168230309,32.225303368,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/12  20:00:00,90.0319169236,3.34885112571,29.866801413,0.300105832124,16.0824960704,28.0885557216,1.1033422263,0.0,1.1033422263
 06/12  21:00:00,90.5571376301,3.34885112571,27.9703109678,1.53887925487,16.0824960704,26.8041601173,1.10306827571,0.0,1.10306827571
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295856734,0.0,1.10295856734
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295838969,0.0,1.10295838969
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295619886,0.0,1.10295619886
 06/13  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  06:00:00,63.2686522257,3.52437257287,27.2895358751,5.64214356639,5.36083202345,21.4433280938,1.10302604936,0.0,1.10302604936
 06/13  07:00:00,79.869296848,3.34885112571,20.6299297987,7.11779012688,16.0824960704,32.6817896323,1.10343815198,0.0,1.10343815198
 06/13  08:00:00,146.98771472,3.71886719745,23.683014292,0.926592538696,48.2474882111,70.4033123869,1.10411479291,0.0,1.10411479291
 06/13  09:00:00,138.867664398,3.59233246561,24.7908042157,0.173858453174,48.2474882111,62.0547409583,2.18810385378,0.0,2.18810385378
 06/13  10:00:00,137.467397843,3.57152851267,25.3574766417,0.154316831384,48.2474882111,60.1281475517,1.10418869204,0.0,1.10418869204
 06/13  11:00:00,140.617358137,3.66059170355,26.6138243301,0.032272839441,48.2474882111,62.0547409583,2.18875785265,0.0,2.18875785265
 06/13  12:00:00,140.821622147,3.69130143617,27.1215635994,0.242436355245,48.2474882111,61.5103924513,2.18965088808,0.0,2.18965088808
 06/13  13:00:00,142.633627618,3.77484478721,26.8976225498,0.0449965119926,48.2474882111,63.6602354638,3.27421957798,0.0,3.27421957798
 06/13  14:00:00,138.310904704,3.67958252364,26.2396903835,0.00755593972474,48.2474882111,60.1281475517,1.1039535288,0.0,1.1039535288
 06/13  15:00:00,138.512652346,3.70217788009,26.4263986085,0.0,48.2474882111,60.1281475517,1.10389108717,0.0,1.10389108717
 06/13  16:00:00,141.022302288,3.83460175657,25.9137345642,0.0,48.2474882111,63.0180376616,2.18860436825,0.0,2.18860436825
 06/13  17:00:00,128.895349511,3.84151446751,24.58716295,0.137619779469,37.5258241642,62.7947880557,1.10392576308,0.0,1.10392576308
 06/13  18:00:00,89.6016682968,3.34885112571,20.9251587914,2.49687921443,26.8041601173,36.0181789539,2.18713104729,0.0,2.18713104729
 06/13  19:00:00,87.5132972725,3.34885112571,19.2108501782,4.69160801207,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/13  20:00:00,85.6336435952,3.34885112571,17.48749036,8.28114355667,16.0824960704,28.0885557216,1.10337196254,0.0,1.10337196254
 06/13  21:00:00,87.3908553815,3.34885112571,16.5707047299,9.77220324418,16.0824960704,26.8041601173,1.1030538734,0.0,1.1030538734
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295804227,0.0,1.10295804227
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295774038,0.0,1.10295774038
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295579808,0.0,1.10295579808
 06/14  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  06:00:00,62.175915696,3.40530787725,23.3122582624,8.645749345,5.36083202345,21.4433280938,1.10302731341,0.0,1.10302731341
 06/14  07:00:00,79.559761006,3.34885112571,18.6654927291,8.7726913544,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/14  08:00:00,145.905037174,3.66677373263,21.7464939634,1.8325287854,48.2474882111,70.4033123869,2.18777638664,0.0,2.18777638664
 06/14  09:00:00,138.499356688,3.52727622563,24.1586482153,0.502762983273,48.2474882111,62.0547409583,1.10411751346,0.0,1.10411751346
 06/14  10:00:00,140.468042523,3.50855489358,28.5443439843,0.0310677883502,48.2474882111,60.1281475517,2.18824652234,0.0,2.18824652234
 06/14  11:00:00,147.934738759,3.65187300733,33.9721964884,0.0,48.2474882111,62.0547409583,2.18884129503,0.0,2.18884129503
 06/14  12:00:00,152.142276606,3.79902416116,38.576931688,0.0,48.2474882111,61.5103924513,2.18967060512,0.0,2.18967060512
 06/14  13:00:00,157.674375859,4.0594120401,41.69880005,0.0,48.2474882111,63.6602354638,2.18931090572,0.0,2.18931090572
 06/14  14:00:00,158.689966065,4.15704827211,46.1488419365,0.0,48.2474882111,60.1281475517,2.1883346467,0.0,2.1883346467
 06/14  15:00:00,160.11837519,4.41705313465,47.3172461983,0.0,48.2474882111,60.1281475517,1.10392305889,0.0,1.10392305889
 06/14  16:00:00,156.32873193,4.29819699475,40.7565689683,0.0,48.2474882111,63.0180376616,2.188738669,0.0,2.188738669
 06/14  17:00:00,140.987107134,3.9954147522,36.6626400682,0.0,37.5258241642,62.7947880557,1.10368889035,0.0,1.10368889035
 06/14  18:00:00,100.074008779,3.34896847421,33.8942611396,0.0,26.8041601173,36.0181789539,1.10356923248,0.0,1.10356923248
 06/14  19:00:00,96.1025465876,3.34885112571,32.4917075054,0.0,26.8041601173,33.4493877451,1.1033276659,0.0,1.1033276659
 06/14  20:00:00,88.1066921368,3.34885112571,29.4599104904,1.24910530131,16.0824960704,28.0885557216,1.103336691,0.0,1.103336691
 06/14  21:00:00,91.9772105347,3.34885112571,27.2730656257,3.65619750153,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10290860418,0.0,1.10290860418
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10275411681,0.0,1.10275411681
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295721673,0.0,1.10295721673
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289816027,0.0,1.10289816027
 06/15  06:00:00,59.0106384932,3.48341439786,25.7090608304,3.00556305355,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  07:00:00,77.5390098606,3.34885112571,21.6155466109,3.80188632727,16.0824960704,32.6817896323,1.10342340355,0.0,1.10342340355
 06/15  08:00:00,149.07463402,3.74177679377,26.1249656458,0.548650888352,48.2474882111,70.4033123869,2.18800188544,0.0,2.18800188544
 06/15  09:00:00,141.694934564,3.70908994274,27.6751753573,0.0,48.2474882111,62.0547409583,1.10414657955,0.0,1.10414657955
 06/15  10:00:00,142.030592245,3.80175622736,29.8447601605,0.0,48.2474882111,60.1281475517,2.18831701003,0.0,2.18831701003
 06/15  11:00:00,147.408766497,4.01724181036,33.0808554228,0.0,48.2474882111,62.0547409583,2.18898921799,0.0,2.18898921799
 06/15  12:00:00,148.09219569,4.09313214555,34.2327427878,0.0,48.2474882111,61.5103924513,2.18959128485,0.0,2.18959128485
 06/15  13:00:00,155.500347325,4.7093369834,38.8748465722,0.0,48.2474882111,63.6602354638,2.18944502746,0.0,2.18944502746
 06/15  14:00:00,153.045160653,4.78835337113,39.8727314247,0.0,48.2474882111,60.1281475517,2.18803915232,0.0,2.18803915232
 06/15  15:00:00,152.077667741,4.89691744467,38.7966744392,0.0,48.2474882111,60.1281475517,1.10389826096,0.0,1.10389826096
 06/15  16:00:00,155.061227265,5.0673984907,38.7198628075,0.0,48.2474882111,63.0180376616,2.18846494252,0.0,2.18846494252
 06/15  17:00:00,140.601347985,4.7134257189,35.5588699516,0.0,37.5258241642,62.7947880557,1.10372100138,0.0,1.10372100138
 06/15  18:00:00,94.0287166324,3.49770277331,27.7002346939,0.0,26.8041601173,36.0181789539,1.10348536249,0.0,1.10348536249
 06/15  19:00:00,89.771544786,3.419801891,26.0897549386,0.0,26.8041601173,33.4493877451,1.10329984097,0.0,1.10329984097
 06/15  20:00:00,81.7010431079,3.34885112571,24.2166675887,0.0866991740999,16.0824960704,28.0885557216,1.10333536853,0.0,1.10333536853
 06/15  21:00:00,85.1978619416,3.34885112571,23.0808632853,1.06905124892,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295728561,0.0,1.10295728561
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295341347,0.0,1.10295341347
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295633687,0.0,1.10295633687
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306217129,0.0,1.10306217129
 06/16  06:00:00,56.0343685819,3.5035996906,22.143373834,3.57479484599,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  07:00:00,71.0684023283,3.34885112571,15.2415993674,3.70522603846,16.0824960704,32.6817896323,1.10345920141,0.0,1.10345920141
 06/16  08:00:00,142.134371723,3.82155528393,19.2906361346,0.362939612916,48.2474882111,70.4033123869,1.1040991393,0.0,1.1040991393
 06/16  09:00:00,134.710859212,3.79375652999,20.6064334188,0.0,48.2474882111,62.0547409583,2.18813845525,0.0,2.18813845525
 06/16  10:00:00,133.751491508,3.78008167975,21.587333971,0.0,48.2474882111,60.1281475517,2.18825789508,0.0,2.18825789508
 06/16  11:00:00,138.447579806,3.98238646734,24.1545240751,0.0,48.2474882111,62.0547409583,1.10451735102,0.0,1.10451735102
 06/16  12:00:00,137.744247555,3.96115652406,24.0167702748,0.0,48.2474882111,61.5103924513,3.27436015216,0.0,3.27436015216
 06/16  13:00:00,141.477459999,4.42937957595,25.1319166541,0.0,48.2474882111,63.6602354638,2.18948779802,0.0,2.18948779802
 06/16  14:00:00,137.691676975,4.3600610792,24.9475400387,0.0,48.2474882111,60.1281475517,1.10394288445,0.0,1.10394288445
 06/16  15:00:00,138.335077018,4.42712652667,25.5238746345,0.0,48.2474882111,60.1281475517,2.18788132612,0.0,2.18788132612
 06/16  16:00:00,141.164886201,4.53241030524,25.3585099292,0.0,48.2474882111,63.0180376616,1.10424473061,0.0,1.10424473061
 06/16  17:00:00,128.996696008,4.47619617299,24.1914475211,0.0,37.5258241642,62.7947880557,2.18780781277,0.0,2.18780781277
 06/16  18:00:00,85.22572424,3.50217374799,18.8927713268,0.0,26.8041601173,36.0181789539,1.10346705814,0.0,1.10346705814
 06/16  19:00:00,80.2013657554,3.37795755978,16.5582936613,0.00312657782347,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/16  20:00:00,72.9724380906,3.34885112571,14.6887963883,0.885965357084,16.0824960704,28.0885557216,1.10336927092,0.0,1.10336927092
 06/16  21:00:00,77.3646615298,3.34885112571,13.1034113098,3.21330281263,16.0824960704,26.8041601173,1.10306765277,0.0,1.10306765277
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102956578,0.0,1.102956578
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295498196,0.0,1.10295498196
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295233808,0.0,1.10295233808
 06/17  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  06:00:00,61.1214524748,3.41449597631,19.6348177432,11.259538544,5.36083202345,21.4433280938,1.10302217058,0.0,1.10302217058
 06/17  07:00:00,54.281236608,3.34885112571,11.4069618902,7.57524096311,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/17  08:00:00,77.7251755234,3.34885112571,12.1808234313,4.08335602242,26.8041601173,31.2995447326,1.10327369415,0.0,1.10327369415
 06/17  09:00:00,80.475638084,3.35611836007,13.7061434198,3.05353905244,26.8041601173,33.5472370403,1.1034565158,0.0,1.1034565158
 06/17  10:00:00,80.8952533769,3.35035360411,16.1941653981,1.95419382626,26.8041601173,32.583940337,1.1034547301,0.0,1.1034547301
 06/17  11:00:00,83.4238241077,3.34885112571,17.1859957132,1.24474441267,26.8041601173,34.8316326447,1.10357789366,0.0,1.10357789366
 06/17  12:00:00,81.6449379583,3.34885112571,17.1222111265,0.814038454347,26.8041601173,33.5472370403,1.10347033853,0.0,1.10347033853
 06/17  13:00:00,78.8690577584,3.34885112571,17.5925296691,0.136630920701,26.8041601173,30.9784458315,1.10347911229,0.0,1.10347911229
 06/17  14:00:00,50.7802720485,3.34885112571,18.037548786,0.0124807166072,8.04124803518,21.3317032909,1.10330326849,0.0,1.10330326849
 06/17  15:00:00,49.7347140945,3.34885112571,18.288867153,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/17  16:00:00,50.4140555224,3.34885112571,18.5970600935,0.0500495863136,8.04124803518,20.3684065876,1.10323705543,0.0,1.10323705543
 06/17  17:00:00,42.5523366357,3.34885112571,17.8276633789,0.67787654828,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/17  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308216371,0.0,1.10308216371
 06/17  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302252043,0.0,1.10302252043
 06/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302184292,0.0,1.10302184292
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295044891,0.0,1.10295044891
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292330366,0.0,1.10292330366
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030252676,0.0,1.1030252676
 06/18  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292073305,0.0,1.10292073305
 06/18  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292231612,0.0,1.10292231612
 06/18  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308935254,0.0,1.10308935254
 06/18  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292767379,0.0,1.10292767379
 06/18  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292348495,0.0,1.10292348495
 06/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291383893,0.0,1.10291383893
 06/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292135275,0.0,1.10292135275
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295356178,0.0,1.10295356178
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295137554,0.0,1.10295137554
 06/19  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
