Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/19  06:00:00,63.3157930949,3.36575202912,24.8644827737,8.27295808067,5.36083202345,21.4433280938,1.10302659184,0.0,1.10302659184
 06/19  07:00:00,84.4654926593,3.34885112571,20.9184294962,11.4254862407,16.0824960704,32.6817896323,1.10340082423,0.0,1.10340082423
 06/19  08:00:00,151.471655974,3.59003672812,24.5476197523,4.6747588012,48.2474882111,70.4033123869,1.10396391175,0.0,1.10396391175
 06/19  09:00:00,141.172666342,3.45546236153,25.1121180747,2.29441664253,48.2474882111,62.0547409583,2.18815489747,0.0,2.18815489747
 06/19  10:00:00,139.281392988,3.43120208844,25.8166587767,1.64945626571,48.2474882111,60.1281475517,1.10418747489,0.0,1.10418747489
 06/19  11:00:00,141.574584575,3.51072773744,26.9164051292,0.836782444669,48.2474882111,62.0547409583,2.18869773293,0.0,2.18869773293
 06/19  12:00:00,141.788724369,3.59729625544,27.444804626,0.980302731337,48.2474882111,61.5103924513,2.18950473268,0.0,2.18950473268
 06/19  13:00:00,143.477931812,3.62784555051,27.6110764155,0.322846077074,48.2474882111,63.6602354638,2.1894100628,0.0,2.1894100628
 06/19  14:00:00,139.511499949,3.53286855198,27.454321144,0.140234396485,48.2474882111,60.1281475517,2.18839293477,0.0,2.18839293477
 06/19  15:00:00,140.296575839,3.54845372844,28.3640462539,0.0,48.2474882111,60.1281475517,1.10393670989,0.0,1.10393670989
 06/19  16:00:00,146.680770903,3.67655216651,31.7302527695,0.0,48.2474882111,63.0180376616,2.18850830563,0.0,2.18850830563
 06/19  17:00:00,135.89749576,3.7961066533,31.7723367922,0.0,37.5258241642,62.7947880557,1.10366969377,0.0,1.10366969377
 06/19  18:00:00,93.7310968327,3.34885112571,27.5514665418,0.0,26.8041601173,36.0181789539,1.10354542284,0.0,1.10354542284
 06/19  19:00:00,91.2371192141,3.34885112571,27.2340900403,0.392190091577,26.8041601173,33.4493877451,1.10330139285,0.0,1.10330139285
 06/19  20:00:00,86.60189708,3.34885112571,26.2930281382,2.91119259665,16.0824960704,28.0885557216,1.10337989653,0.0,1.10337989653
 06/19  21:00:00,92.4084809237,3.34885112571,25.1930634781,6.16747003814,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300333035,0.0,1.10300333035
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295434242,0.0,1.10295434242
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295416366,0.0,1.10295416366
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304652537,0.0,1.10304652537
 06/20  06:00:00,64.3025508099,3.38432873454,25.7890097387,8.31661212526,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  07:00:00,84.1790657089,3.34885112571,23.2220583524,8.83543043409,16.0824960704,32.6817896323,1.10347156472,0.0,1.10347156472
 06/20  08:00:00,150.18631692,3.65586368991,25.7646730801,2.10653945823,48.2474882111,70.4033123869,2.18776017343,0.0,2.18776017343
 06/20  09:00:00,139.634907972,3.51388957178,25.0984755051,0.711873632103,48.2474882111,62.0547409583,1.10401048824,0.0,1.10401048824
 06/20  10:00:00,138.067074879,3.48652667461,25.8531127371,0.343359610542,48.2474882111,60.1281475517,2.18822159751,0.0,2.18822159751
 06/20  11:00:00,141.559329568,3.57299926354,27.5939870136,0.081674027561,48.2474882111,62.0547409583,2.18860514641,0.0,2.18860514641
 06/20  12:00:00,142.976168659,3.66257001662,29.3839527781,0.163325107478,48.2474882111,61.5103924513,2.18944410713,0.0,2.18944410713
 06/20  13:00:00,146.230984211,3.70537637818,30.6094440641,0.0,48.2474882111,63.6602354638,2.18953598912,0.0,2.18953598912
 06/20  14:00:00,142.06753358,3.63953918926,30.0439185341,0.0,48.2474882111,60.1281475517,1.10395712263,0.0,1.10395712263
 06/20  15:00:00,140.668356728,3.67616087412,28.6081199972,0.0,48.2474882111,60.1281475517,2.18788371486,0.0,2.18788371486
 06/20  16:00:00,142.843535046,3.80105949662,27.7685095828,0.0,48.2474882111,63.0180376616,1.10422630377,0.0,1.10422630377
 06/20  17:00:00,130.319370513,3.8452125879,26.1451056109,0.0,37.5258241642,62.7947880557,2.18775390999,0.0,2.18775390999
 06/20  18:00:00,88.7916859389,3.34885112571,22.612055648,0.0,26.8041601173,36.0181789539,1.10354014195,0.0,1.10354014195
 06/20  19:00:00,85.5646240694,3.34885112571,21.9199408647,0.0338441224473,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/20  20:00:00,80.9633301189,3.34885112571,21.1940402699,2.3716135038,16.0824960704,28.0885557216,1.10332296216,0.0,1.10332296216
 06/20  21:00:00,86.7555712223,3.34885112571,20.4507285102,5.25689530472,16.0824960704,26.8041601173,1.10305460481,0.0,1.10305460481
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295384592,0.0,1.10295384592
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295224569,0.0,1.10295224569
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295059877,0.0,1.10295059877
 06/21  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  06:00:00,57.9411354617,3.41931340929,22.7943883074,4.91483353361,5.36083202345,21.4433280938,1.10301828042,0.0,1.10301828042
 06/21  07:00:00,77.2984133964,3.34885112571,18.031139159,7.14569731492,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/21  08:00:00,144.808280628,3.68541665814,20.6842016089,1.77942166877,48.2474882111,70.4033123869,2.18776964795,0.0,2.18776964795
 06/21  09:00:00,135.459482377,3.53309175398,20.7628590034,0.852862356368,48.2474882111,62.0547409583,1.10407891631,0.0,1.10407891631
 06/21  10:00:00,133.195140718,3.50120655871,20.8829559308,0.426902371667,48.2474882111,60.1281475517,2.18833120436,0.0,2.18833120436
 06/21  11:00:00,135.696535852,3.58359032525,21.4414484121,0.360827851344,48.2474882111,62.0547409583,2.18861831692,0.0,2.18861831692
 06/21  12:00:00,136.213103678,3.67005561703,22.233848708,0.542878596352,48.2474882111,61.5103924513,2.1893393698,0.0,2.1893393698
 06/21  13:00:00,138.574537077,3.68983388722,22.6662008352,0.302338585214,48.2474882111,63.6602354638,2.18948203799,0.0,2.18948203799
 06/21  14:00:00,135.108189142,3.57682937097,22.8509636736,0.296320240897,48.2474882111,60.1281475517,2.18803387824,0.0,2.18803387824
 06/21  15:00:00,135.619397324,3.58248543431,23.3658493433,0.286986689629,48.2474882111,60.1281475517,1.10387758365,0.0,1.10387758365
 06/21  16:00:00,138.899256112,3.70223102463,23.5792297073,0.343829413374,48.2474882111,63.0180376616,2.18860649372,0.0,2.18860649372
 06/21  17:00:00,129.020567963,3.7963615143,23.3145987077,1.58055542673,37.5258241642,62.7947880557,1.10366407726,0.0,1.10366407726
 06/21  18:00:00,91.7906106792,3.34885112571,20.6009473103,5.01003307797,26.8041601173,36.0181789539,1.10352664183,0.0,1.10352664183
 06/21  19:00:00,89.1617579431,3.34885112571,19.2006258892,6.35029297172,26.8041601173,33.4493877451,1.10330838284,0.0,1.10330838284
 06/21  20:00:00,84.3383090506,3.34885112571,16.9558691046,9.98476360083,16.0824960704,28.0885557216,1.10334459592,0.0,1.10334459592
 06/21  21:00:00,88.9950149941,3.34885112571,16.4757244378,11.4713431489,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029496767,0.0,1.1029496767
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295250571,0.0,1.10295250571
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295294601,0.0,1.10295294601
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  06:00:00,64.7297254151,3.37840582324,21.6806086477,12.8581107328,5.36083202345,21.4433280938,1.10308010484,0.0,1.10308010484
 06/22  07:00:00,80.8660014881,3.34885112571,14.9938140225,13.7506105431,16.0824960704,32.6817896323,1.10344056428,0.0,1.10344056428
 06/22  08:00:00,145.598916023,3.63252022267,17.289916696,6.0172384118,48.2474882111,70.4033123869,1.10400506026,0.0,1.10400506026
 06/22  09:00:00,135.615400533,3.49015395714,17.2553811504,4.55919616169,48.2474882111,62.0547409583,2.18821589873,0.0,2.18821589873
 06/22  10:00:00,133.181295497,3.45894218493,17.9258322917,3.41244516312,48.2474882111,60.1281475517,1.10420567805,0.0,1.10420567805
 06/22  11:00:00,134.832668825,3.54138220097,19.5948204748,1.38579688566,48.2474882111,62.0547409583,2.18870777355,0.0,2.18870777355
 06/22  12:00:00,135.297321428,3.63506344244,20.9623873523,0.933549876409,48.2474882111,61.5103924513,2.1894736455,0.0,2.1894736455
 06/22  13:00:00,138.012970423,3.6636693049,21.6701605064,0.762976842796,48.2474882111,63.6602354638,2.18934797883,0.0,2.18934797883
 06/22  14:00:00,134.499049428,3.55039184088,21.5337795957,1.030802134,48.2474882111,60.1281475517,2.18831319516,0.0,2.18831319516
 06/22  15:00:00,134.460065038,3.5554791689,21.9396428012,0.580867210593,48.2474882111,60.1281475517,1.10389014244,0.0,1.10389014244
 06/22  16:00:00,137.509986759,3.66575719742,21.7849135906,0.785350004711,48.2474882111,63.0180376616,2.18837975755,0.0,2.18837975755
 06/22  17:00:00,127.977731412,3.77000536157,21.6417245353,2.23694920153,37.5258241642,62.7947880557,1.10370450455,0.0,1.10370450455
 06/22  18:00:00,90.9435071583,3.34885112571,19.532102871,5.23177399627,26.8041601173,36.0181789539,1.10348600368,0.0,1.10348600368
 06/22  19:00:00,89.8329921841,3.34885112571,19.2510279188,6.97112518313,26.8041601173,33.4493877451,1.10330168021,0.0,1.10330168021
 06/22  20:00:00,87.8230481677,3.34885112571,19.2070262593,11.2183455632,16.0824960704,28.0885557216,1.10339508962,0.0,1.10339508962
 06/22  21:00:00,91.9414185901,3.34885112571,18.8652188196,12.0282523631,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299015974,0.0,1.10299015974
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029526555,0.0,1.1029526555
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295145519,0.0,1.10295145519
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305512957,0.0,1.10305512957
 06/23  06:00:00,62.5236471413,3.36491358105,22.2699392512,10.0761940977,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,80.2845994138,3.34885112571,19.4308418838,8.73218060751,16.0824960704,32.6817896323,1.1033921618,0.0,1.1033921618
 06/23  08:00:00,149.689164701,3.65461752445,24.3485646196,3.02674186531,48.2474882111,70.4033123869,1.10398108483,0.0,1.10398108483
 06/23  09:00:00,143.890184443,3.62618935194,28.9529910642,1.00033476322,48.2474882111,62.0547409583,2.1881048282,0.0,2.1881048282
 06/23  10:00:00,144.842072424,3.59258932972,32.5646007723,0.300806465515,48.2474882111,60.1281475517,1.10415808813,0.0,1.10415808813
 06/23  11:00:00,148.952931522,3.61164477213,35.0306174864,0.0,48.2474882111,62.0547409583,2.18878382465,0.0,2.18878382465
 06/23  12:00:00,149.993140106,3.72095679981,36.5058625493,0.0,48.2474882111,61.5103924513,2.18936294316,0.0,2.18936294316
 06/23  13:00:00,155.672839465,3.93633938377,39.8203363119,0.0,48.2474882111,63.6602354638,3.27395087259,0.0,3.27395087259
 06/23  14:00:00,153.612944086,3.9398565116,41.2890117177,0.0,48.2474882111,60.1281475517,1.10393833058,0.0,1.10393833058
 06/23  15:00:00,155.896662522,4.27978161692,43.2328050481,0.0,48.2474882111,60.1281475517,1.10396836785,0.0,1.10396836785
 06/23  16:00:00,163.391296346,4.96659552854,47.1507348508,0.0,48.2474882111,63.0180376616,2.18842309,0.0,2.18842309
 06/23  17:00:00,149.215467743,4.86438199585,44.0220334328,0.0,37.5258241642,62.7947880557,1.10373232718,0.0,1.10373232718
 06/23  18:00:00,99.5632608047,3.57859501392,33.1538866256,0.0,26.8041601173,36.0181789539,1.10355223979,0.0,1.10355223979
 06/23  19:00:00,92.7911687892,3.37799469273,29.15118614,0.0,26.8041601173,33.4493877451,1.10333500234,0.0,1.10333500234
 06/23  20:00:00,84.4493644411,3.34885112571,27.0516880959,0.0,16.0824960704,28.0885557216,1.10333640139,0.0,1.10333640139
 06/23  21:00:00,87.2521759172,3.34885112571,25.865809429,0.338419080804,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307104024,0.0,1.10307104024
 06/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294752524,0.0,1.10294752524
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295137814,0.0,1.10295137814
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305223044,0.0,1.10305223044
 06/24  06:00:00,59.0473126987,3.44431329132,26.5662289504,2.22417024562,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/24  07:00:00,64.8946580783,3.34885112571,27.1953966606,2.400227663,5.36083202345,26.5809105114,1.10315802094,0.0,1.10315802094
 06/24  08:00:00,92.7191408669,3.41706692789,30.6396827856,0.550246209389,26.8041601173,31.2995447326,1.10331130657,0.0,1.10331130657
 06/24  09:00:00,98.231935077,3.56635602398,34.2922473087,0.0134944925567,26.8041601173,33.5472370403,1.10347152024,0.0,1.10347152024
 06/24  10:00:00,99.4000900171,3.50020892074,36.503340548,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 06/24  11:00:00,104.690961238,3.3679820015,39.6787463806,0.0,26.8041601173,34.8316326447,1.10350870246,0.0,1.10350870246
 06/24  12:00:00,106.80346402,3.43524985757,43.0083769111,0.0,26.8041601173,33.5472370403,1.10352946773,0.0,1.10352946773
 06/24  13:00:00,106.703105041,3.54337849483,45.3686805032,0.0,26.8041601173,30.9784458315,1.10341748238,0.0,1.10341748238
 06/24  14:00:00,79.3516960426,3.4672640796,46.5030405428,0.0,8.04124803518,21.3317032909,1.10328917761,0.0,1.10328917761
 06/24  15:00:00,80.9582776503,3.56925125554,49.292030579,0.0,8.04124803518,20.0473076865,1.10319771117,0.0,1.10319771117
 06/24  16:00:00,83.0459127429,3.82000135748,50.8078166686,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/24  17:00:00,73.2620213804,3.77520568487,48.7888701128,0.0,2.68041601173,18.0090894769,1.10312699675,0.0,1.10312699675
 06/24  18:00:00,45.8238341594,2.42723162659,24.6252503567,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  19:00:00,42.6578201303,2.2333827415,21.6530852126,0.0,2.68041601173,16.0824960704,1.10305391032,0.0,1.10305391032
 06/24  20:00:00,40.6933597371,1.15044289314,10.9022313344,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307674098,0.0,1.10307674098
 06/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295133425,0.0,1.10295133425
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291631686,0.0,1.10291631686
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291955282,0.0,1.10291955282
 06/25  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,23.1700318451,0.434554760833,3.96412490803,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,40.7477800236,2.22925249226,19.7471753551,0.0,2.68041601173,16.0824960704,1.1029051859,0.0,1.1029051859
 06/25  08:00:00,44.1786519066,2.61534212416,22.7919576063,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,42.9717268993,2.43822912054,21.7621456026,0.0,2.68041601173,16.0824960704,1.10297077404,0.0,1.10297077404
 06/25  10:00:00,45.5374369652,2.62131288256,24.1447719065,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  11:00:00,42.2756752762,2.2107976577,21.2935254424,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,42.3398244412,2.07823304692,21.4902392181,0.0,2.68041601173,16.0824960704,1.10302577023,0.0,1.10302577023
 06/25  13:00:00,41.726055184,1.99801227012,20.9566907376,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  14:00:00,41.7429430623,1.91190617042,21.0596847156,0.0,2.68041601173,16.0824960704,1.10304507678,0.0,1.10304507678
 06/25  15:00:00,48.8926850834,2.53834438305,27.5829885242,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,48.6908873749,2.46336213166,27.4561730671,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  17:00:00,50.4351814898,2.64440757436,29.0194217392,0.0,2.68041601173,16.0824960704,1.10297144205,0.0,1.10297144205
 06/25  18:00:00,49.2092458544,2.48108714479,27.9568065334,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  19:00:00,48.0943042598,2.60866838275,26.7142837009,0.0,2.68041601173,16.0824960704,1.10297385212,0.0,1.10297385212
 06/25  20:00:00,47.2764123108,1.63947509918,16.9962517021,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  21:00:00,40.8899964882,0.587776150192,6.72686816186,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  22:00:00,35.8860100898,0.195925383397,2.11473253021,0.0,2.68041601173,16.0824960704,1.10297977721,0.0,1.10297977721
 06/25  23:00:00,41.2030360867,0.587776150192,7.03990776031,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291982933,0.0,1.10291982933
 06/26  01:00:00,46.2388685175,0.587776150192,6.71490816767,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295081002,0.0,1.10295081002
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304723085,0.0,1.10304723085
 06/26  06:00:00,65.4725403066,4.10481840442,34.5551216908,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  07:00:00,91.5071706428,3.43728914517,39.2971557009,0.0,16.0824960704,32.6817896323,1.1034542676,0.0,1.1034542676
 06/26  08:00:00,179.443142328,5.25934955914,55.5245520773,0.0,48.2474882111,70.4033123869,1.1039333028,0.0,1.1039333028
 06/26  09:00:00,177.403109897,5.82748238227,61.2649582512,0.0,48.2474882111,62.0547409583,2.18798427577,0.0,2.18798427577
 06/26  10:00:00,179.507032197,5.9873508799,65.1356054607,0.0,48.2474882111,60.1281475517,1.10408644342,0.0,1.10408644342
 06/26  11:00:00,186.317889836,6.08061884734,69.9266017247,0.0,48.2474882111,62.0547409583,2.18861170785,0.0,2.18861170785
 06/26  12:00:00,186.674785013,5.73727738822,71.1711868687,0.0,48.2474882111,61.5103924513,2.18914936765,0.0,2.18914936765
 06/26  13:00:00,194.964214022,6.55329225909,76.4947579935,0.0,48.2474882111,63.6602354638,2.18942615658,0.0,2.18942615658
 06/26  14:00:00,195.659410483,6.88432873582,80.3910058905,0.0,48.2474882111,60.1281475517,2.18835628069,0.0,2.18835628069
 06/26  15:00:00,203.526877336,7.75833517905,87.3844662998,0.0,48.2474882111,60.1281475517,1.1039008642,0.0,1.1039008642
 06/26  16:00:00,208.283585834,8.54665448928,88.4629653778,0.0,48.2474882111,63.0180376616,2.1883679716,0.0,2.1883679716
 06/26  17:00:00,189.855988092,7.77528144477,81.7516543336,0.0,37.5258241642,62.7947880557,1.10369074792,0.0,1.10369074792
 06/26  18:00:00,129.349783937,5.15740085331,61.3616039185,0.0,26.8041601173,36.0181789539,1.1034667687,0.0,1.1034667687
 06/26  19:00:00,116.076788346,4.45880639046,51.3559939993,0.0,26.8041601173,33.4493877451,1.10328375218,0.0,1.10328375218
 06/26  20:00:00,101.66852136,3.67203876627,43.9476573739,0.0,16.0824960704,28.0885557216,1.10336993008,0.0,1.10336993008
 06/26  21:00:00,101.689571138,3.49573608789,40.4947387681,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295004511,0.0,1.10295004511
 06/26  23:00:00,46.1433625721,0.587776150192,6.61940222228,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294756221,0.0,1.10294756221
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294688738,0.0,1.10294688738
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305361679,0.0,1.10305361679
 06/27  06:00:00,68.9608919173,4.20076624905,37.9475254569,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  07:00:00,93.8590367899,3.39091731153,41.6953936816,0.0,16.0824960704,32.6817896323,1.10343468955,0.0,1.10343468955
 06/27  08:00:00,182.952907362,5.47688852108,58.8167781487,0.0,48.2474882111,70.4033123869,1.10390322928,0.0,1.10390322928
 06/27  09:00:00,180.447275396,6.07411880541,64.0624873268,0.0,48.2474882111,62.0547409583,2.18791647413,0.0,2.18791647413
 06/27  10:00:00,181.746784325,6.27745533291,67.0852531356,0.0,48.2474882111,60.1281475517,1.10404831338,0.0,1.10404831338
 06/27  11:00:00,186.341920273,6.33828986167,69.692961148,0.0,48.2474882111,62.0547409583,2.18852576389,0.0,2.18852576389
 06/27  12:00:00,184.363362694,6.03534022421,68.5617017129,0.0,48.2474882111,61.5103924513,2.18904915354,0.0,2.18904915354
 06/27  13:00:00,192.794770751,6.62618656469,74.2524204177,0.0,48.2474882111,63.6602354638,2.18931408547,0.0,2.18931408547
 06/27  14:00:00,191.933012114,6.93908236572,76.6098538918,0.0,48.2474882111,60.1281475517,2.18824693791,0.0,2.18824693791
 06/27  15:00:00,193.232374812,7.59991915732,77.2483797979,0.0,48.2474882111,60.1281475517,1.10384566709,0.0,1.10384566709
 06/27  16:00:00,199.226908327,8.16568066783,79.7872616924,0.0,48.2474882111,63.0180376616,2.18841869412,0.0,2.18841869412
 06/27  17:00:00,181.459103822,7.40584132105,73.7242101866,0.0,37.5258241642,62.7947880557,1.10363512925,0.0,1.10363512925
 06/27  18:00:00,125.406330068,4.86536560622,57.7101852966,0.0,26.8041601173,36.0181789539,1.10350475482,0.0,1.10350475482
 06/27  19:00:00,118.406669236,4.2926877726,53.8519935072,0.0,26.8041601173,33.4493877451,1.10330088108,0.0,1.10330088108
 06/27  20:00:00,102.269127692,3.65495562971,44.5653468432,0.0,16.0824960704,28.0885557216,1.10332291384,0.0,1.10332291384
 06/27  21:00:00,99.9630046691,3.48027937215,38.7836290153,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295044589,0.0,1.10295044589
 06/27  23:00:00,45.4426099949,0.587776150192,5.9186496451,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294924393,0.0,1.10294924393
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294915572,0.0,1.10294915572
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  06:00:00,59.07816624,3.88341115129,28.0270594191,0.355095458239,5.36083202345,21.4433280938,1.10310409216,0.0,1.10310409216
 06/28  07:00:00,75.5756738454,3.34885112571,23.0014278942,0.4526690287,16.0824960704,32.6817896323,1.10337879257,0.0,1.10337879257
 06/28  08:00:00,152.214496361,4.37900305758,29.1762526112,0.0,48.2474882111,70.4033123869,1.10402240287,0.0,1.10402240287
 06/28  09:00:00,145.912121695,4.51563915446,31.0858132773,0.0,48.2474882111,62.0547409583,2.18819877234,0.0,2.18819877234
 06/28  10:00:00,147.191636461,4.86769595221,33.9398646518,0.0,48.2474882111,60.1281475517,1.10417393901,0.0,1.10417393901
 06/28  11:00:00,153.032622248,5.24148820055,37.4804647837,0.0,48.2474882111,62.0547409583,2.18859383072,0.0,2.18859383072
 06/28  12:00:00,154.383358702,5.11396657822,39.5030713676,0.0,48.2474882111,61.5103924513,2.18959420704,0.0,2.18959420704
 06/28  13:00:00,161.729035677,5.76171299752,44.0511589108,0.0,48.2474882111,63.6602354638,2.18909716943,0.0,2.18909716943
 06/28  14:00:00,159.737363997,5.77721593165,45.5760722081,0.0,48.2474882111,60.1281475517,2.1880392636,0.0,2.1880392636
 06/28  15:00:00,163.703371592,6.32263140695,48.9966643284,0.0,48.2474882111,60.1281475517,1.10391719357,0.0,1.10391719357
 06/28  16:00:00,167.70993957,6.84367912227,49.5922944812,0.0,48.2474882111,63.0180376616,2.18838653047,0.0,2.18838653047
 06/28  17:00:00,150.244526271,6.06351743189,43.8519565248,0.0,37.5258241642,62.7947880557,1.1036605163,0.0,1.1036605163
 06/28  18:00:00,101.988810237,4.39814558102,34.759885491,0.0,26.8041601173,36.0181789539,1.10351238077,0.0,1.10351238077
 06/28  19:00:00,94.9286754011,3.98755305146,30.6791343931,0.0,26.8041601173,33.4493877451,1.10329064818,0.0,1.10329064818
 06/28  20:00:00,83.9616551967,3.46863224904,26.4441977282,0.0,16.0824960704,28.0885557216,1.10331635585,0.0,1.10331635585
 06/28  21:00:00,86.3966224734,3.38749590397,25.2804481741,0.029582113519,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294979889,0.0,1.10294979889
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294925172,0.0,1.10294925172
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294926126,0.0,1.10294926126
 06/29  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  06:00:00,59.6819978541,3.76336794808,28.8281271113,0.277902583317,5.36083202345,21.4433280938,1.10306151417,0.0,1.10306151417
 06/29  07:00:00,78.6657306991,3.34885112571,26.1747491402,0.369404636496,16.0824960704,32.6817896323,1.1033734573,0.0,1.1033734573
 06/29  08:00:00,154.099382553,4.16313818948,31.2770036718,0.0,48.2474882111,70.4033123869,1.10400801069,0.0,1.10400801069
 06/29  09:00:00,150.579893284,4.52180703953,35.7474169812,0.0,48.2474882111,62.0547409583,2.18793645644,0.0,2.18793645644
 06/29  10:00:00,153.569399979,4.90177100018,40.2835531216,0.0,48.2474882111,60.1281475517,1.10403649116,0.0,1.10403649116
 06/29  11:00:00,157.859764114,5.14992223628,42.3991726146,0.0,48.2474882111,62.0547409583,2.18865842081,0.0,2.18865842081
 06/29  12:00:00,155.954389951,4.96765969101,41.2204095031,0.0,48.2474882111,61.5103924513,2.18928170501,0.0,2.18928170501
 06/29  13:00:00,162.490036358,5.58873272027,44.985139869,0.0,48.2474882111,63.6602354638,2.18933616585,0.0,2.18933616585
 06/29  14:00:00,159.5648396,5.49016938849,45.6905943546,0.0,48.2474882111,60.1281475517,2.18785981127,0.0,2.18785981127
 06/29  15:00:00,160.096636901,5.90469785082,45.8078631932,0.0,48.2474882111,60.1281475517,1.10394326777,0.0,1.10394326777
 06/29  16:00:00,164.549426772,6.54985152569,46.7256092794,0.0,48.2474882111,63.0180376616,2.18856035415,0.0,2.18856035415
 06/29  17:00:00,152.606886674,6.16769389214,46.110140468,0.0,37.5258241642,62.7947880557,1.10365002807,0.0,1.10365002807
 06/29  18:00:00,105.715216202,4.32822116954,38.5562158677,0.0,26.8041601173,36.0181789539,1.10348463839,0.0,1.10348463839
 06/29  19:00:00,98.8620923266,3.80921960646,34.7908847636,0.0,26.8041601173,33.4493877451,1.10325118543,0.0,1.10325118543
 06/29  20:00:00,89.0031121043,3.43013780783,31.524149077,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/29  21:00:00,91.3810286484,3.36605136605,30.1796827034,0.136198297267,16.0824960704,26.8041601173,1.1030599674,0.0,1.1030599674
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294927328,0.0,1.10294927328
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294877335,0.0,1.10294877335
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294874943,0.0,1.10294874943
 06/30  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  06:00:00,62.2808292329,3.70500370726,31.43372487,0.329500444223,5.36083202345,21.4433280938,1.10301257055,0.0,1.10301257055
 06/30  07:00:00,84.6923528261,3.34949459727,32.2985192504,0.271613181679,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/30  08:00:00,165.795947355,4.48551690266,42.6511897606,0.0,48.2474882111,70.4033123869,2.1877299886,0.0,2.1877299886
 06/30  09:00:00,163.951031004,4.93190578391,48.7084559566,0.0,48.2474882111,62.0547409583,1.10398787027,0.0,1.10398787027
 06/30  10:00:00,168.280619244,5.25140562459,54.6451377623,0.0,48.2474882111,60.1281475517,2.18808018805,0.0,2.18808018805
 06/30  11:00:00,174.73258896,5.59716115312,58.8247585437,0.0,48.2474882111,62.0547409583,2.18879560019,0.0,2.18879560019
 06/30  12:00:00,172.90621131,5.37559539538,57.7642951579,0.0,48.2474882111,61.5103924513,2.18951559531,0.0,2.18951559531
 06/30  13:00:00,181.970550425,6.16561025187,63.8887764042,0.0,48.2474882111,63.6602354638,2.18920238799,0.0,2.18920238799
 06/30  14:00:00,177.136038072,6.14389257885,62.6080696366,0.0,48.2474882111,60.1281475517,1.10392737099,0.0,1.10392737099
 06/30  15:00:00,176.714609637,6.32960719892,62.000926581,0.0,48.2474882111,60.1281475517,2.18776082365,0.0,2.18776082365
 06/30  16:00:00,180.071441339,6.70596036756,62.0915150045,0.0,48.2474882111,63.0180376616,1.10436450353,0.0,1.10436450353
 06/30  17:00:00,162.867172907,6.18908075375,56.3490398392,0.0,37.5258241642,62.7947880557,2.18751127883,0.0,2.18751127883
 06/30  18:00:00,110.690450915,4.05734417132,43.8023275785,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/30  19:00:00,102.457107041,3.7889454602,38.4061736239,0.0,26.8041601173,33.4493877451,1.10340351724,0.0,1.10340351724
 06/30  20:00:00,89.2399282146,3.43484607163,31.7562569235,0.0,16.0824960704,28.0885557216,1.10330664152,0.0,1.10330664152
 06/30  21:00:00,90.0915877692,3.37176298343,29.0207285041,0.0,16.0824960704,26.8041601173,1.10305034774,0.0,1.10305034774
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294878005,0.0,1.10294878005
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029482933,0.0,1.1029482933
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303703467,0.0,1.10303703467
 07/01  06:00:00,57.7561654076,3.59592332954,26.6514679693,0.696173897415,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/01  07:00:00,57.5294514271,3.34885112571,20.9987529014,1.23166477098,5.36083202345,26.5809105114,1.10312605694,0.0,1.10312605694
 07/01  08:00:00,84.2260175288,3.34885112571,22.5276059415,0.237415517593,26.8041601173,31.2995447326,1.10325950323,0.0,1.10325950323
 07/01  09:00:00,87.8769235362,3.35010588358,24.166980401,0.0,26.8041601173,33.5472370403,1.10347006881,0.0,1.10347006881
 07/01  10:00:00,88.5667613,3.38738729377,25.7828334578,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 07/01  11:00:00,92.302889456,3.39165852873,27.2669980712,0.0,26.8041601173,34.8316326447,1.10349543797,0.0,1.10349543797
 07/01  12:00:00,92.7705703733,3.49335618375,28.9173769379,0.0,26.8041601173,33.5472370403,1.1035047053,0.0,1.1035047053
 07/01  13:00:00,91.3147766947,3.56635553881,29.957375113,0.0,26.8041601173,30.9784458315,1.1033855677,0.0,1.1033855677
 07/01  14:00:00,62.6180411583,3.48108369536,29.7555660428,0.0,8.04124803518,21.3317032909,1.10330479792,0.0,1.10330479792
 07/01  15:00:00,61.4262711466,3.45538279566,29.8738925352,0.0,8.04124803518,20.0473076865,1.1032086972,0.0,1.1032086972
 07/01  16:00:00,62.5748511403,3.4761189307,30.6806374928,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/01  17:00:00,54.855114671,3.4810254851,30.6761436031,0.0,2.68041601173,18.0090894769,1.10303053317,0.0,1.10303053317
 07/01  18:00:00,36.6516664819,1.88656056222,15.9937537435,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  19:00:00,27.0034456138,0.864924620458,7.36716881715,0.0,2.68041601173,16.0824960704,1.10307177887,0.0,1.10307177887
 07/01  20:00:00,30.5629211061,0.195925383397,1.7263102132,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307003467,0.0,1.10307003467
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294815197,0.0,1.10294815197
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291310071,0.0,1.10291310071
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296567081,0.0,1.10296567081
 07/02  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291625425,0.0,1.10291625425
 07/02  08:00:00,31.0101790304,1.35243514136,10.8863917128,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,40.5564422046,2.43000109676,19.3550889316,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  10:00:00,34.0986791526,1.69999096048,13.6273360159,0.0,2.68041601173,16.0824960704,1.10296629359,0.0,1.10296629359
 07/02  11:00:00,36.080470668,1.87185924248,15.4372592493,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  12:00:00,31.4252978461,1.34218337533,11.3117622946,0.0,2.68041601173,16.0824960704,1.10303042917,0.0,1.10303042917
 07/02  13:00:00,29.8025616613,1.11293177694,9.91827770814,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,29.6777464712,1.07542066075,9.83097363423,0.0,2.68041601173,16.0824960704,1.10304069215,0.0,1.10304069215
 07/02  15:00:00,29.4874766791,1.05248020144,9.66364430145,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,33.3835384659,1.39831806531,13.2138682244,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,23.135409922,0.391850766795,3.97220697899,0.0,2.68041601173,16.0824960704,1.10296158114,0.0,1.10296158114
 07/02  18:00:00,29.4136239736,1.02540583915,9.61686595827,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291760679,0.0,1.10291760679
 07/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291642242,0.0,1.10291642242
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294691832,0.0,1.10294691832
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294091139,0.0,1.10294091139
 07/03  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  06:00:00,59.9967069399,3.60507278579,28.5080942193,1.07093972345,5.36083202345,21.4433280938,1.10304851947,0.0,1.10304851947
 07/03  07:00:00,80.3269774422,3.34885112571,26.6646209222,1.54077959758,16.0824960704,32.6817896323,1.10338556631,0.0,1.10338556631
 07/03  08:00:00,154.167193245,3.93433016888,31.5736223843,0.0,48.2474882111,70.4033123869,1.10389556179,0.0,1.10389556179
 07/03  09:00:00,146.475245412,3.88965851038,32.2749176386,0.0,48.2474882111,62.0547409583,2.18791494548,0.0,2.18791494548
 07/03  10:00:00,144.947180005,3.9456231098,32.6174810379,0.0,48.2474882111,60.1281475517,1.10401363438,0.0,1.10401363438
 07/03  11:00:00,148.833154369,4.17776902715,34.3447160785,0.0,48.2474882111,62.0547409583,2.1885779793,0.0,2.1885779793
 07/03  12:00:00,147.661234149,4.09016186559,33.8047515267,0.0,48.2474882111,61.5103924513,2.18915432666,0.0,2.18915432666
 07/03  13:00:00,153.747578059,4.5731199679,37.2582943219,0.0,48.2474882111,63.6602354638,2.18917072282,0.0,2.18917072282
 07/03  14:00:00,152.536191483,4.55425888303,39.5978567434,0.0,48.2474882111,60.1281475517,1.10390778046,0.0,1.10390778046
 07/03  15:00:00,152.861586707,4.5934580557,39.8840527941,0.0,48.2474882111,60.1281475517,2.18779234873,0.0,2.18779234873
 07/03  16:00:00,154.566365214,4.67763220005,38.614767047,0.0,48.2474882111,63.0180376616,1.10421754582,0.0,1.10421754582
 07/03  17:00:00,139.647242965,4.36682571323,34.9513649373,0.0,37.5258241642,62.7947880557,2.18767443913,0.0,2.18767443913
 07/03  18:00:00,94.5929949874,3.37279894453,28.3894168776,0.0,26.8041601173,36.0181789539,1.10348257266,0.0,1.10348257266
 07/03  19:00:00,91.2854763263,3.35037084948,27.6731175204,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/03  20:00:00,84.9826776911,3.34885112571,27.4460651187,0.13893622726,16.0824960704,28.0885557216,1.10335735641,0.0,1.10335735641
 07/03  21:00:00,89.1273325951,3.34885112571,26.6073527935,1.47203239423,16.0824960704,26.8041601173,1.10303736958,0.0,1.10303736958
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294536432,0.0,1.10294536432
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029103577,0.0,1.1029103577
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301089841,0.0,1.10301089841
 07/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,30.4914986235,1.22069374581,10.4994527015,0.0,2.68041601173,16.0824960704,1.10296952012,0.0,1.10296952012
 07/04  08:00:00,36.239366509,1.88248066524,15.5855336675,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,35.3845325751,1.81642887998,14.7967515189,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  10:00:00,36.8650348819,1.97295952766,16.1207231781,0.0,2.68041601173,16.0824960704,1.10296595942,0.0,1.10296595942
 07/04  11:00:00,27.0066424369,0.88920904861,7.34608121205,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,24.2854674828,0.579406347777,4.93470895879,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  13:00:00,30.4012634763,1.15044289314,10.479468407,0.0,2.68041601173,16.0824960704,1.10303096935,0.0,1.10303096935
 07/04  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,43.3256543814,2.54637727391,22.0079249313,0.0,2.68041601173,16.0824960704,1.10297806764,0.0,1.10297806764
 07/04  16:00:00,39.9435545696,2.23284975626,18.9393526372,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,44.1322707457,2.75590457542,22.6050139941,0.0,2.68041601173,16.0824960704,1.10296616238,0.0,1.10296616238
 07/04  18:00:00,38.352640453,2.19763523916,17.3836530376,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  19:00:00,33.1120228375,1.63691444666,12.7037562146,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029057922,0.0,1.1029057922
 07/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291696631,0.0,1.10291696631
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293938485,0.0,1.10293938485
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294178854,0.0,1.10294178854
 07/05  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,58.333528449,3.55454752946,26.8321399261,1.13424078201,5.36083202345,21.4433280938,1.10301186468,0.0,1.10301186468
 07/05  07:00:00,78.7709587025,3.34885112571,24.2224532219,2.42692855815,16.0824960704,32.6817896323,1.10338075341,0.0,1.10338075341
 07/05  08:00:00,150.141944479,3.75705134798,27.7256524387,0.0,48.2474882111,70.4033123869,1.10395487067,0.0,1.10395487067
 07/05  09:00:00,142.254990304,3.64896413252,28.2953569083,0.0,48.2474882111,62.0547409583,1.10402649018,0.0,1.10402649018
 07/05  10:00:00,141.258456834,3.66158474996,29.212796227,0.0,48.2474882111,60.1281475517,2.18812562871,0.0,2.18812562871
 07/05  11:00:00,144.740284938,3.78666601847,30.6429496564,0.0,48.2474882111,62.0547409583,2.18878908653,0.0,2.18878908653
 07/05  12:00:00,144.253789125,3.75413161772,30.7333367509,0.0,48.2474882111,61.5103924513,2.18945307817,0.0,2.18945307817
 07/05  13:00:00,148.70526906,3.99532994102,32.7937753497,0.0,48.2474882111,63.6602354638,2.18938943168,0.0,2.18938943168
 07/05  14:00:00,146.792950071,3.94071114515,34.4681630689,0.0,48.2474882111,60.1281475517,1.10387342221,0.0,1.10387342221
 07/05  15:00:00,147.852507898,3.98569712668,35.4827349146,0.0,48.2474882111,60.1281475517,2.18778473185,0.0,2.18778473185
 07/05  16:00:00,151.250336032,4.10565926915,35.8707107956,0.0,48.2474882111,63.0180376616,1.10426850313,0.0,1.10426850313
 07/05  17:00:00,139.483109267,4.01474691298,35.1393100404,0.0,37.5258241642,62.7947880557,1.103740708,0.0,1.103740708
 07/05  18:00:00,97.0735623464,3.34885112571,30.8900604293,0.00387162613766,26.8041601173,36.0181789539,1.10354587571,0.0,1.10354587571
 07/05  19:00:00,94.390376007,3.34885112571,30.3627474202,0.416789504595,26.8041601173,33.4493877451,1.10332700576,0.0,1.10332700576
 07/05  20:00:00,89.6888506508,3.34885112571,29.5403845285,2.75078977709,16.0824960704,28.0885557216,1.1033038221,0.0,1.1033038221
 07/05  21:00:00,93.7457316893,3.34885112571,28.1336347951,4.56414948667,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302135694,0.0,1.10302135694
 07/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293912064,0.0,1.10293912064
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294134718,0.0,1.10294134718
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304138933,0.0,1.10304138933
 07/06  06:00:00,65.0136536433,3.4996852415,29.6104133672,5.09095482323,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,85.4470273325,3.34885112571,27.2281560287,6.09729438129,16.0824960704,32.6817896323,1.10339179794,0.0,1.10339179794
 07/06  08:00:00,153.74831336,3.76112647028,30.6849435313,0.643002666179,48.2474882111,70.4033123869,1.1039395552,0.0,1.1039395552
 07/06  09:00:00,145.948835114,3.60736255805,31.9511043157,0.079698976472,48.2474882111,62.0547409583,2.18793132944,0.0,2.18793132944
 07/06  10:00:00,146.116074574,3.60128524888,34.1307134678,0.0,48.2474882111,60.1281475517,1.10402556907,0.0,1.10402556907
 07/06  11:00:00,150.695290722,3.73705149411,36.6475699646,0.0,48.2474882111,62.0547409583,2.18841015107,0.0,2.18841015107
 07/06  12:00:00,150.679695432,3.77425025799,37.1391244178,0.0,48.2474882111,61.5103924513,2.1892635206,0.0,2.1892635206
 07/06  13:00:00,156.130764678,4.00746693693,40.2071339725,0.0,48.2474882111,63.6602354638,2.18900802294,0.0,2.18900802294
 07/06  14:00:00,154.915126185,4.04193222734,42.4891181004,0.0,48.2474882111,60.1281475517,2.18808772847,0.0,2.18808772847
 07/06  15:00:00,155.771330003,4.15570490923,43.2315492372,0.0,48.2474882111,60.1281475517,1.10383361094,0.0,1.10383361094
 07/06  16:00:00,162.21995561,4.46608617091,46.4799034728,0.0,48.2474882111,63.0180376616,2.18837741815,0.0,2.18837741815
 07/06  17:00:00,149.175775814,4.37620403881,44.4705194612,0.0,37.5258241642,62.7947880557,1.10367249852,0.0,1.10367249852
 07/06  18:00:00,101.997673558,3.36010365212,35.8067907409,0.0,26.8041601173,36.0181789539,1.10349686329,0.0,1.10349686329
 07/06  19:00:00,97.8547722801,3.34885112571,34.2439331979,0.0,26.8041601173,33.4493877451,1.10325543323,0.0,1.10325543323
 07/06  20:00:00,90.6278283211,3.34885112571,33.2007657005,0.0293862753476,16.0824960704,28.0885557216,0.02,0.0,0.02
