Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/06  21:00:00,95.1441024005,3.34885112571,33.2504539949,0.845700998132,16.0824960704,26.8041601173,1.10305795729,0.0,1.10305795729
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294600083,0.0,1.10294600083
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294557833,0.0,1.10294557833
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293942596,0.0,1.10293942596
 07/07  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  06:00:00,63.7242696753,3.56360330903,32.1937898718,1.15427628303,5.36083202345,21.4433280938,1.10300429152,0.0,1.10300429152
 07/07  07:00:00,88.7378587307,3.34885112571,35.3952688352,1.22101297308,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/07  08:00:00,162.330563251,3.89135507189,39.7799674872,0.0,48.2474882111,70.4033123869,2.18760808018,0.0,2.18760808018
 07/07  09:00:00,159.156552134,4.18007997142,44.6658028993,0.0,48.2474882111,62.0547409583,1.10410528785,0.0,1.10410528785
 07/07  10:00:00,164.740953767,4.45011551901,51.9067623909,0.0,48.2474882111,60.1281475517,2.18807509966,0.0,2.18807509966
 07/07  11:00:00,173.158357226,4.63088880882,58.2167991538,0.0,48.2474882111,62.0547409583,2.18850185442,0.0,2.18850185442
 07/07  12:00:00,176.742605311,4.77589059296,62.2003939613,0.0,48.2474882111,61.5103924513,2.18913685733,0.0,2.18913685733
 07/07  13:00:00,178.182733272,5.43659038901,60.8299791145,0.0,48.2474882111,63.6602354638,2.18905975778,0.0,2.18905975778
 07/07  14:00:00,165.35695718,5.1796136872,51.7932676358,0.0,48.2474882111,60.1281475517,1.10389140833,0.0,1.10389140833
 07/07  15:00:00,162.149393745,5.14153910642,48.6237787819,0.0,48.2474882111,60.1281475517,1.10378344789,0.0,1.10378344789
 07/07  16:00:00,166.497105418,5.46955167028,49.7535877808,0.0,48.2474882111,63.0180376616,2.18839226125,0.0,2.18839226125
 07/07  17:00:00,154.96866094,5.276981475,49.3626271513,0.0,37.5258241642,62.7947880557,1.10367985989,0.0,1.10367985989
 07/07  18:00:00,109.235165923,3.80457536416,42.5998113935,0.0,26.8041601173,36.0181789539,1.10344640671,0.0,1.10344640671
 07/07  19:00:00,106.319870289,3.6704985058,42.3873838271,0.0,26.8041601173,33.4493877451,1.1032569444,0.0,1.1032569444
 07/07  20:00:00,96.1091370659,3.38747394226,38.6728379042,0.0,16.0824960704,28.0885557216,1.10332781845,0.0,1.10332781845
 07/07  21:00:00,97.7790322698,3.34885112571,36.7310848624,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294292796,0.0,1.10294292796
 07/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294364615,0.0,1.10294364615
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294474293,0.0,1.10294474293
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  06:00:00,65.8112395476,3.73488964764,35.2010068903,0.0627427983446,5.36083202345,21.4433280938,1.10308537732,0.0,1.10308537732
 07/08  07:00:00,72.660387327,3.34885112571,37.1396238437,0.221729728646,5.36083202345,26.5809105114,1.10312764868,0.0,1.10312764868
 07/08  08:00:00,101.020398446,3.34885112571,39.5594023759,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/08  09:00:00,103.813265492,3.34913069796,40.1042975423,0.0,26.8041601173,33.5472370403,1.10341518932,0.0,1.10341518932
 07/08  10:00:00,104.550857135,3.36236009273,41.7919564941,0.0,26.8041601173,32.583940337,1.10340077069,0.0,1.10340077069
 07/08  11:00:00,108.300849657,3.4558963887,43.2007204123,0.0,26.8041601173,34.8316326447,1.10357416813,0.0,1.10357416813
 07/08  12:00:00,110.307628255,3.57414950103,46.3736415021,0.0,26.8041601173,33.5472370403,1.10343977675,0.0,1.10343977675
 07/08  13:00:00,112.084207782,3.7276604824,50.565501257,0.0,26.8041601173,30.9784458315,1.10341817272,0.0,1.10341817272
 07/08  14:00:00,85.0006187137,3.69037191164,51.9288553819,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/08  15:00:00,85.0213092276,3.74162500235,53.1826884095,0.0,8.04124803518,20.0473076865,1.1032537757,0.0,1.1032537757
 07/08  16:00:00,87.1331648667,3.86324743192,54.851822718,0.0,8.04124803518,20.3684065876,1.10320966027,0.0,1.10320966027
 07/08  17:00:00,75.4162137245,3.55656794259,51.1617001991,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/08  18:00:00,40.7210091557,1.81031786087,20.1393391187,0.0,2.68041601173,16.0824960704,1.10306538999,0.0,1.10306538999
 07/08  19:00:00,44.2769543951,2.06937675689,23.436225462,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  20:00:00,37.0640573845,0.64471480891,7.7786570661,0.0,2.68041601173,16.0824960704,1.10306578575,0.0,1.10306578575
 07/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,41.6790428039,0.587776150192,7.5159144775,0.0,2.68041601173,16.0824960704,1.10299801879,0.0,1.10299801879
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292945134,0.0,1.10292945134
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291252809,0.0,1.10291252809
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291260508,0.0,1.10291260508
 07/09  07:00:00,42.9940797361,2.36636525922,21.8563623007,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,40.4255220814,2.2364703208,19.4176995844,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,45.5977886558,2.81158279154,24.0148536881,0.0,2.68041601173,16.0824960704,1.10295941256,0.0,1.10295941256
 07/09  10:00:00,40.2592762381,2.24335394058,19.2445701213,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,43.877684688,2.58036727735,22.5259652345,0.0,2.68041601173,16.0824960704,1.10303525174,0.0,1.10303525174
 07/09  12:00:00,35.2400406752,1.65796794423,14.8107205548,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,35.8683238149,1.68262836412,15.4143432746,0.0,2.68041601173,16.0824960704,1.10313378812,0.0,1.10313378812
 07/09  14:00:00,34.8212779577,1.55480686763,14.4951189139,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  15:00:00,46.5907922058,2.67908090057,25.140359129,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,42.0624997147,2.24371329639,21.0474342422,0.0,2.68041601173,16.0824960704,1.10296901786,0.0,1.10296901786
 07/09  17:00:00,48.0227008187,2.80880613706,26.4425425055,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  18:00:00,41.9791649016,2.24269880027,20.9651139252,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,44.3751651152,2.50950283504,23.094310104,0.0,2.68041601173,16.0824960704,1.10295975795,0.0,1.10295975795
 07/09  20:00:00,37.4095324473,0.860399731797,7.90844720598,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300583224,0.0,1.10300583224
 07/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291527272,0.0,1.10291527272
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294286268,0.0,1.10294286268
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304256825,0.0,1.10304256825
 07/10  06:00:00,57.8564607436,4.03500793729,27.0088525949,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  07:00:00,75.1541120891,3.37406482611,22.9851054922,0.0222159740612,16.0824960704,32.6817896323,1.10340596229,0.0,1.10340596229
 07/10  08:00:00,153.480707544,4.85765618188,29.9638106698,0.0,48.2474882111,70.4033123869,1.10394946005,0.0,1.10394946005
 07/10  09:00:00,150.383849641,5.24427862771,34.8289017495,0.0,48.2474882111,62.0547409583,2.18792932422,0.0,2.18792932422
 07/10  10:00:00,152.609395979,5.46926847092,38.7560516515,0.0,48.2474882111,60.1281475517,1.10401320683,0.0,1.10401320683
 07/10  11:00:00,157.381243562,5.46252417845,41.6080501205,0.0,48.2474882111,62.0547409583,2.18835892413,0.0,2.18835892413
 07/10  12:00:00,156.350087715,5.18363941756,41.4001275411,0.0,48.2474882111,61.5103924513,2.18946917638,0.0,2.18946917638
 07/10  13:00:00,162.986639825,5.900460876,45.1700151798,0.0,48.2474882111,63.6602354638,2.18888704982,0.0,2.18888704982
 07/10  14:00:00,159.010396502,5.86311843757,44.7632022073,0.0,48.2474882111,60.1281475517,2.18788919919,0.0,2.18788919919
 07/10  15:00:00,161.118377805,6.3242874297,46.4100145189,0.0,48.2474882111,60.1281475517,1.10392813259,0.0,1.10392813259
 07/10  16:00:00,167.629894269,6.99670679982,49.3592215027,0.0,48.2474882111,63.0180376616,2.18844554412,0.0,2.18844554412
 07/10  17:00:00,155.019946128,6.53142730642,48.1594665078,0.0,37.5258241642,62.7947880557,1.10358753581,0.0,1.10358753581
 07/10  18:00:00,107.490276942,4.54440498603,40.1150927908,0.0,26.8041601173,36.0181789539,1.10341627999,0.0,1.10341627999
 07/10  19:00:00,102.359447875,3.92296019287,38.1744997261,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/10  20:00:00,92.82407502,3.47202914544,35.3032206551,0.0,16.0824960704,28.0885557216,1.10336018793,0.0,1.10336018793
 07/10  21:00:00,96.090806748,3.39669249719,34.9950179691,0.0,16.0824960704,26.8041601173,1.10304029054,0.0,1.10304029054
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294443298,0.0,1.10294443298
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293742415,0.0,1.10293742415
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299300105,0.0,1.10299300105
 07/11  06:00:00,60.5592112624,3.77193066661,29.7093594093,0.265320975147,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,78.9387049615,3.50575642139,26.324353549,0.335869194401,16.0824960704,32.6817896323,1.10337703124,0.0,1.10337703124
 07/11  08:00:00,159.433768493,5.22804423194,35.5464835693,0.0,48.2474882111,70.4033123869,2.18778026001,0.0,2.18778026001
 07/11  09:00:00,155.667373217,5.50145775566,39.8552461977,0.0,48.2474882111,62.0547409583,1.10394955737,0.0,1.10394955737
 07/11  10:00:00,155.998275163,5.51286209412,42.1013372116,0.0,48.2474882111,60.1281475517,2.18795524502,0.0,2.18795524502
 07/11  11:00:00,159.277384597,5.47056396307,43.4961513704,0.0,48.2474882111,62.0547409583,1.10435702213,0.0,1.10435702213
 07/11  12:00:00,159.187372187,5.30271766924,44.1183337611,0.0,48.2474882111,61.5103924513,2.18908157661,0.0,2.18908157661
 07/11  13:00:00,165.851712304,5.9659813962,47.9695671384,0.0,48.2474882111,63.6602354638,2.18921402056,0.0,2.18921402056
 07/11  14:00:00,163.815868687,6.0185672933,49.4132255365,0.0,48.2474882111,60.1281475517,2.18807580774,0.0,2.18807580774
 07/11  15:00:00,170.744146623,6.76880802313,55.5912627433,0.0,48.2474882111,60.1281475517,1.10390201088,0.0,1.10390201088
 07/11  16:00:00,175.885417008,7.22291549463,57.3885355469,0.0,48.2474882111,63.0180376616,2.18849167767,0.0,2.18849167767
 07/11  17:00:00,158.951573915,6.57099786652,52.0515237346,0.0,37.5258241642,62.7947880557,1.10358749629,0.0,1.10358749629
 07/11  18:00:00,108.279007838,4.51816991106,40.9300587619,0.0,26.8041601173,36.0181789539,1.10343179567,0.0,1.10343179567
 07/11  19:00:00,100.890702823,3.95220803641,36.6765068303,0.0,26.8041601173,33.4493877451,1.10327470386,0.0,1.10327470386
 07/11  20:00:00,89.8974253377,3.46748779612,32.3811123221,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/11  21:00:00,90.8578660487,3.38933477631,29.7694349907,0.0,16.0824960704,26.8041601173,1.10306350872,0.0,1.10306350872
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029390775,0.0,1.1029390775
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294173038,0.0,1.10294173038
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294331204,0.0,1.10294331204
 07/12  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  06:00:00,57.5344695295,3.62092772097,26.1888210685,0.91212052868,5.36083202345,21.4433280938,1.10300489764,0.0,1.10300489764
 07/12  07:00:00,77.33682392,3.35957851674,24.1545542723,1.04996533431,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/12  08:00:00,155.414525941,4.58054401644,32.1747412322,0.0,48.2474882111,70.4033123869,2.18759552461,0.0,2.18759552461
 07/12  09:00:00,151.422647315,4.79918615421,36.3127918971,0.0,48.2474882111,62.0547409583,1.10408122182,0.0,1.10408122182
 07/12  10:00:00,153.816082609,5.16266057353,40.2693461789,0.0,48.2474882111,60.1281475517,2.18821550141,0.0,2.18821550141
 07/12  11:00:00,158.514055498,5.33215835488,42.8712278795,0.0,48.2474882111,62.0547409583,1.10423710985,0.0,1.10423710985
 07/12  12:00:00,156.954101805,5.09764857843,42.0901324705,0.0,48.2474882111,61.5103924513,3.27385604527,0.0,3.27385604527
 07/12  13:00:00,161.259669954,5.82674069251,43.5167654925,0.0,48.2474882111,63.6602354638,2.18885599474,0.0,2.18885599474
 07/12  14:00:00,156.386712463,5.64525931201,42.3573772945,0.0,48.2474882111,60.1281475517,1.10379271645,0.0,1.10379271645
 07/12  15:00:00,159.27738439,5.97975160345,44.9135569298,0.0,48.2474882111,60.1281475517,1.10384397815,0.0,1.10384397815
 07/12  16:00:00,164.140032646,6.37297572016,46.4930909589,0.0,48.2474882111,63.0180376616,2.1881320099,0.0,2.1881320099
 07/12  17:00:00,149.263460333,5.58254078826,43.3518672311,0.0,37.5258241642,62.7947880557,1.10356460628,0.0,1.10356460628
 07/12  18:00:00,101.001243826,3.88472156947,34.2857430911,0.0,26.8041601173,36.0181789539,1.10342285018,0.0,1.10342285018
 07/12  19:00:00,95.7332079487,3.63758941324,31.833630579,0.0,26.8041601173,33.4493877451,1.10328095779,0.0,1.10328095779
 07/12  20:00:00,87.9650789702,3.38436484371,30.5318889071,0.0,16.0824960704,28.0885557216,1.10329359145,0.0,1.10329359145
 07/12  21:00:00,92.5726028075,3.34954207419,31.5239644516,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029377367,0.0,1.1029377367
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294095546,0.0,1.10294095546
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029428499,0.0,1.1029428499
 07/13  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,64.1303031684,3.72562838245,33.3632057075,0.228868867093,5.36083202345,21.4433280938,1.10300296106,0.0,1.10300296106
 07/13  07:00:00,85.7633800078,3.34885112571,33.2321935389,0.409609546411,16.0824960704,32.6817896323,1.10337501824,0.0,1.10337501824
 07/13  08:00:00,160.111297463,4.12522213233,37.3268346388,0.0,48.2474882111,70.4033123869,1.10392579686,0.0,1.10392579686
 07/13  09:00:00,148.098781398,4.06049889495,33.7276132398,0.0,48.2474882111,62.0547409583,1.10398196309,0.0,1.10398196309
 07/13  10:00:00,143.738860952,4.07306091897,31.2817241762,0.0,48.2474882111,60.1281475517,2.18799251297,0.0,2.18799251297
 07/13  11:00:00,148.35300986,4.26604177355,33.7762988225,0.0,48.2474882111,62.0547409583,2.18857977633,0.0,2.18857977633
 07/13  12:00:00,149.942242786,4.16634511438,36.0095769148,0.0,48.2474882111,61.5103924513,2.18916224879,0.0,2.18916224879
 07/13  13:00:00,157.820756868,4.63146885207,41.2731242468,0.0,48.2474882111,63.6602354638,2.18903943265,0.0,2.18903943265
 07/13  14:00:00,154.993261387,4.5192275801,42.08995795,0.0,48.2474882111,60.1281475517,1.10387452048,0.0,1.10387452048
 07/13  15:00:00,156.469119629,4.56525552032,43.5197882522,0.0,48.2474882111,60.1281475517,1.10375882364,0.0,1.10375882364
 07/13  16:00:00,163.401541491,4.74247855666,47.3850969679,0.0,48.2474882111,63.0180376616,2.18829645985,0.0,2.18829645985
 07/13  17:00:00,153.000996703,4.55546159904,48.1164827895,0.0,37.5258241642,62.7947880557,1.10363165097,0.0,1.10363165097
 07/13  18:00:00,108.321713114,3.43989103384,42.0510429146,0.0,26.8041601173,36.0181789539,1.10348175574,0.0,1.10348175574
 07/13  19:00:00,104.419681491,3.36330021161,40.7943933232,0.0,26.8041601173,33.4493877451,1.10326976037,0.0,1.10326976037
 07/13  20:00:00,96.0712102798,3.34885112571,38.6625027836,0.011031151076,16.0824960704,28.0885557216,1.1033424967,0.0,1.1033424967
 07/13  21:00:00,99.0432936283,3.34885112571,37.5743606277,0.420985593169,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029432027,0.0,1.1029432027
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294298092,0.0,1.10294298092
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029387242,0.0,1.1029387242
 07/14  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  06:00:00,63.7713445042,3.64523706421,32.3961437751,0.917363453578,5.36083202345,21.4433280938,1.10305923249,0.0,1.10305923249
 07/14  07:00:00,81.3444612757,3.34885112571,28.0171471366,1.20573721664,16.0824960704,32.6817896323,1.10346048592,0.0,1.10346048592
 07/14  08:00:00,157.837727927,4.2388732703,34.9396139643,0.0,48.2474882111,70.4033123869,1.10381167786,0.0,1.10381167786
 07/14  09:00:00,150.832414109,4.13211738057,36.3896274654,0.0,48.2474882111,62.0547409583,1.10404785772,0.0,1.10404785772
 07/14  10:00:00,151.103331125,4.30705109416,38.4122041744,0.0,48.2474882111,60.1281475517,2.1881205977,0.0,2.1881205977
 07/14  11:00:00,156.782062652,4.6997468724,41.7716465164,0.0,48.2474882111,62.0547409583,2.1887043799,0.0,2.1887043799
 07/14  12:00:00,157.183237228,4.65906436186,42.7578521095,0.0,48.2474882111,61.5103924513,2.18928250727,0.0,2.18928250727
 07/14  13:00:00,165.475732831,5.19535461798,48.3642144441,0.0,48.2474882111,63.6602354638,2.18915160384,0.0,2.18915160384
 07/14  14:00:00,164.414433746,5.2235211627,50.8068367261,0.0,48.2474882111,60.1281475517,1.10392387847,0.0,1.10392387847
 07/14  15:00:00,164.970289561,5.49323042068,51.0929832836,0.0,48.2474882111,60.1281475517,1.10380627624,0.0,1.10380627624
 07/14  16:00:00,166.690834644,5.54835772772,49.8685109498,0.0,48.2474882111,63.0180376616,2.18816308757,0.0,2.18816308757
 07/14  17:00:00,151.643191678,5.12886548737,46.1852738766,0.0,37.5258241642,62.7947880557,1.10367013468,0.0,1.10367013468
 07/14  18:00:00,105.322374108,3.92302530341,38.5685696392,0.0,26.8041601173,36.0181789539,1.10343222889,0.0,1.10343222889
 07/14  19:00:00,100.313999391,3.65697638081,36.3950350535,0.0,26.8041601173,33.4493877451,1.10329884798,0.0,1.10329884798
 07/14  20:00:00,93.134456428,3.37658127377,33.2417166014,0.0,16.0824960704,28.0885557216,1.10330187299,0.0,1.10330187299
 07/14  21:00:00,93.3957051401,3.34885112571,32.3477577326,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294354508,0.0,1.10294354508
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293694736,0.0,1.10293694736
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294082475,0.0,1.10294082475
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  06:00:00,60.3974768405,3.58986092199,29.3767333861,0.618282321015,5.36083202345,21.4433280938,1.10304954627,0.0,1.10304954627
 07/15  07:00:00,61.8075599197,3.35716566447,25.4264179048,1.07379372151,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/15  08:00:00,90.0559384254,3.57409731673,28.2812882241,0.0884079405863,26.8041601173,31.2995447326,1.10320314961,0.0,1.10320314961
 07/15  09:00:00,95.0928186467,3.69100597774,31.0419754172,0.0,26.8041601173,33.5472370403,1.10345898152,0.0,1.10345898152
 07/15  10:00:00,95.4593380974,3.62200693891,32.4407906101,0.0,26.8041601173,32.583940337,1.10341540309,0.0,1.10341540309
 07/15  11:00:00,97.8972735244,3.48431325266,32.7687274157,0.0,26.8041601173,34.8316326447,1.10349134839,0.0,1.10349134839
 07/15  12:00:00,98.4063235147,3.62391194036,34.4225743226,0.0,26.8041601173,33.5472370403,1.10344370643,0.0,1.10344370643
 07/15  13:00:00,97.4801329408,3.73866917029,35.9504177276,0.0,26.8041601173,30.9784458315,1.10341183675,0.0,1.10341183675
 07/15  14:00:00,67.9137538013,3.60241605771,34.9299463234,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/15  15:00:00,67.0565067191,3.59060590405,35.3689049993,0.0,8.04124803518,20.0473076865,1.10320644878,0.0,1.10320644878
 07/15  16:00:00,69.5286714771,3.71693318993,37.3936435704,0.0,8.04124803518,20.3684065876,1.10323483674,0.0,1.10323483674
 07/15  17:00:00,60.3478356382,3.66049506573,35.9893949897,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/15  18:00:00,43.529781959,2.38548976816,22.3729400146,0.0,2.68041601173,16.0824960704,1.10306262569,0.0,1.10306262569
 07/15  19:00:00,40.0361810271,2.1277708832,19.1370579677,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  20:00:00,37.2677189044,0.587776150192,5.5719239113,0.0,2.68041601173,16.0824960704,1.10305808066,0.0,1.10305808066
 07/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102941838,0.0,1.102941838
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290333076,0.0,1.10290333076
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291291461,0.0,1.10291291461
 07/16  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,20.7199461379,0.19174048219,1.75685347951,0.0,2.68041601173,16.0824960704,1.10294343383,0.0,1.10294343383
 07/16  07:00:00,41.6579203996,2.31058507254,20.5759831508,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  08:00:00,41.9562686559,2.42966256379,20.7552539159,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,44.5793059708,2.63800109721,23.1699526974,0.0,2.68041601173,16.0824960704,1.1029539461,0.0,1.1029539461
 07/16  10:00:00,43.5961543212,2.43989140343,22.3849107416,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,46.2533023078,2.61652830446,24.8654218272,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,39.9021963,1.94795211686,19.1828920069,0.0,2.68041601173,16.0824960704,1.10302891894,0.0,1.10302891894
 07/16  13:00:00,41.7053414673,2.07707857012,20.856910721,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  14:00:00,38.4723051512,1.76768186433,17.9332711106,0.0,2.68041601173,16.0824960704,1.10302696277,0.0,1.10302696277
 07/16  15:00:00,48.5910597177,2.70337882648,27.116328715,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  16:00:00,43.2715247259,2.25744926498,22.2427232847,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,48.712039256,2.82504807019,27.1156390096,0.0,2.68041601173,16.0824960704,1.10296420511,0.0,1.10296420511
 07/16  18:00:00,42.4028799772,2.26838905678,21.3631387442,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  19:00:00,47.1410650062,2.79749819975,25.5722146303,0.0,2.68041601173,16.0824960704,1.10294404649,0.0,1.10294404649
 07/16  20:00:00,43.136987368,1.17505931826,10.8539092068,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290949962,0.0,1.10290949962
 07/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293231336,0.0,1.10293231336
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293982581,0.0,1.10293982581
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,62.5736227412,3.82057592371,31.930879759,0.00956684717966,5.36083202345,21.4433280938,1.10308301121,0.0,1.10308301121
 07/17  07:00:00,85.0353301965,3.34885112571,32.9137532741,0.0,16.0824960704,32.6817896323,1.10340391419,0.0,1.10340391419
 07/17  08:00:00,165.512623059,4.43234838789,42.4210339786,0.0,48.2474882111,70.4033123869,1.10388911509,0.0,1.10388911509
 07/17  09:00:00,165.100694469,5.09577272305,49.6942524822,0.0,48.2474882111,62.0547409583,2.18782838361,0.0,2.18782838361
 07/17  10:00:00,169.549359574,5.52969877348,55.6355849437,0.0,48.2474882111,60.1281475517,1.10393254339,0.0,1.10393254339
 07/17  11:00:00,176.873568751,5.73694134764,60.8259581398,0.0,48.2474882111,62.0547409583,2.1885593251,0.0,2.1885593251
 07/17  12:00:00,179.696992717,5.66485054601,64.2658214143,0.0,48.2474882111,61.5103924513,2.1893808979,0.0,2.1893808979
 07/17  13:00:00,187.768263895,6.51688343894,69.3352166871,0.0,48.2474882111,63.6602354638,2.18923001281,0.0,2.18923001281
 07/17  14:00:00,185.156255261,6.46531472235,70.3068646821,0.0,48.2474882111,60.1281475517,1.1037938211,0.0,1.1037938211
 07/17  15:00:00,188.221091071,7.09907629802,72.737938916,0.0,48.2474882111,60.1281475517,1.10383483471,0.0,1.10383483471
 07/17  16:00:00,193.165221035,7.69563505473,74.1956200133,0.0,48.2474882111,63.0180376616,2.18820732528,0.0,2.18820732528
 07/17  17:00:00,177.670479105,7.00008547141,70.3413413194,0.0,37.5258241642,62.7947880557,1.10359927576,0.0,1.10359927576
 07/17  18:00:00,123.630842107,4.68186492206,56.1181980195,0.0,26.8041601173,36.0181789539,1.10344379501,0.0,1.10344379501
 07/17  19:00:00,113.260628219,4.02823045042,48.9704098122,0.0,26.8041601173,33.4493877451,1.10324751951,0.0,1.10324751951
 07/17  20:00:00,103.243771863,3.50467359272,43.2229397173,0.0,16.0824960704,28.0885557216,1.10330713039,0.0,1.10330713039
 07/17  21:00:00,102.825815103,3.40711513672,41.719603685,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294222494,0.0,1.10294222494
 07/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294165338,0.0,1.10294165338
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293862018,0.0,1.10293862018
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  06:00:00,67.6710100173,4.18601735031,36.6723924556,0.0,5.36083202345,21.4433280938,1.1030617409,0.0,1.1030617409
 07/18  07:00:00,89.4989662112,3.48187525733,37.2443651571,0.0,16.0824960704,32.6817896323,1.10336846263,0.0,1.10336846263
 07/18  08:00:00,179.189579277,5.84762129779,54.6827172871,0.0,48.2474882111,70.4033123869,1.10383678665,0.0,1.10383678665
 07/18  09:00:00,178.857295837,6.35376271495,62.1928638588,0.0,48.2474882111,62.0547409583,1.10406609224,0.0,1.10406609224
 07/18  10:00:00,182.160557104,6.50746798308,67.2690132639,0.0,48.2474882111,60.1281475517,2.18813894073,0.0,2.18813894073
 07/18  11:00:00,187.397137579,6.54942864023,70.5370396753,0.0,48.2474882111,62.0547409583,2.18843349145,0.0,2.18843349145
 07/18  12:00:00,186.219162549,6.25129744093,70.201544352,0.0,48.2474882111,61.5103924513,2.18924382379,0.0,2.18924382379
 07/18  13:00:00,197.110576068,7.11136250036,78.0830497991,0.0,48.2474882111,63.6602354638,2.18908875613,0.0,2.18908875613
 07/18  14:00:00,196.182458515,7.15855062257,80.639832036,0.0,48.2474882111,60.1281475517,1.10389144126,0.0,1.10389144126
 07/18  15:00:00,199.44543406,7.92543777463,83.135920428,0.0,48.2474882111,60.1281475517,1.10377003134,0.0,1.10377003134
 07/18  16:00:00,201.635919758,8.56391284356,81.7980409475,0.0,48.2474882111,63.0180376616,2.18829172197,0.0,2.18829172197
 07/18  17:00:00,182.33928873,7.81566581733,74.1945705986,0.0,37.5258241642,62.7947880557,1.10362340782,0.0,1.10362340782
 07/18  18:00:00,127.465828759,5.1936170331,59.4414325605,0.0,26.8041601173,36.0181789539,1.10347009246,0.0,1.10347009246
 07/18  19:00:00,118.772447112,4.38575883177,54.1247003236,0.0,26.8041601173,33.4493877451,1.1032579533,0.0,1.1032579533
 07/18  20:00:00,107.753550875,3.60684422438,47.6305480976,0.0,16.0824960704,28.0885557216,1.10332539532,0.0,1.10332539532
 07/18  21:00:00,105.316675767,3.45422358948,44.1633558955,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  23:00:00,41.7494645862,0.195925383397,2.61735500313,0.0,2.68041601173,21.4433280938,1.10293531413,0.0,1.10293531413
 07/18  24:00:00,43.9176664016,0.391850766795,4.58963143513,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293962107,0.0,1.10293962107
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294138447,0.0,1.10294138447
 07/19  05:00:00,45.5316268402,0.587776150192,8.26191714529,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  06:00:00,70.0591223109,4.17263322303,39.0738888765,0.0,5.36083202345,21.4433280938,1.10300556262,0.0,1.10300556262
 07/19  07:00:00,96.3740360179,3.39112764821,44.210182573,0.0,16.0824960704,32.6817896323,1.10339065388,0.0,1.10339065388
 07/19  08:00:00,186.672465402,5.849037136,62.1641875741,0.0,48.2474882111,70.4033123869,1.10393511671,0.0,1.10393511671
 07/19  09:00:00,185.215946426,6.33980218305,68.5654749793,0.0,48.2474882111,62.0547409583,1.10398253126,0.0,1.10398253126
 07/19  10:00:00,188.349957506,6.43022898096,73.5356526684,0.0,48.2474882111,60.1281475517,2.18796807445,0.0,2.18796807445
 07/19  11:00:00,195.443059409,6.64252564392,78.4898645011,0.0,48.2474882111,62.0547409583,2.1885119652,0.0,2.1885119652
 07/19  12:00:00,193.112522357,6.31626730352,77.0299342971,0.0,48.2474882111,61.5103924513,2.18904775441,0.0,2.18904775441
 07/19  13:00:00,200.230884827,7.12035378044,81.1943672777,0.0,48.2474882111,63.6602354638,2.18888931579,0.0,2.18888931579
 07/19  14:00:00,196.313234061,7.15277382257,80.776384382,0.0,48.2474882111,60.1281475517,1.10380055476,0.0,1.10380055476
 07/19  15:00:00,195.154980198,7.76081126989,79.0100930707,0.0,48.2474882111,60.1281475517,1.10384120623,0.0,1.10384120623
 07/19  16:00:00,197.637647708,8.14417256726,78.2195091737,0.0,48.2474882111,63.0180376616,2.18809052067,0.0,2.18809052067
 07/19  17:00:00,180.746475763,7.23698139111,73.1804420576,0.0,37.5258241642,62.7947880557,1.10365470339,0.0,1.10365470339
 07/19  18:00:00,125.409696221,4.55247449105,58.026442565,0.0,26.8041601173,36.0181789539,1.10348391326,0.0,1.10348391326
 07/19  19:00:00,117.360655207,4.05721788475,53.0414493661,0.0,26.8041601173,33.4493877451,1.10325433191,0.0,1.10325433191
 07/19  20:00:00,108.984624754,3.55573365907,48.9127325417,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/19  21:00:00,104.416980103,3.43664294633,43.2812408746,0.0,16.0824960704,26.8041601173,1.10317074899,0.0,1.10317074899
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029338132,0.0,1.1029338132
 07/19  24:00:00,47.9408226335,0.587776150192,8.41686228363,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293893106,0.0,1.10293893106
 07/20  02:00:00,45.4461976945,0.391850766795,6.11816272808,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,41.7096556685,0.195925383397,2.57754608545,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294105605,0.0,1.10294105605
 07/20  05:00:00,42.8738999164,0.391850766795,5.80011560493,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  06:00:00,72.0078830315,4.2893790179,40.9059038023,0.0,5.36083202345,21.4433280938,1.10300230521,0.0,1.10300230521
 07/20  07:00:00,95.662496444,3.51390533892,43.3758653083,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/20  08:00:00,187.282049324,6.25368071299,62.3691279193,0.0,48.2474882111,70.4033123869,2.18738771439,0.0,2.18738771439
 07/20  09:00:00,187.010061325,6.76881893051,69.9305731314,0.0,48.2474882111,62.0547409583,1.10406807206,0.0,1.10406807206
 07/20  10:00:00,191.397070212,6.9778920394,76.0351023157,0.0,48.2474882111,60.1281475517,2.18815378999,0.0,2.18815378999
 07/20  11:00:00,196.91307662,7.08346518897,79.5189421675,0.0,48.2474882111,62.0547409583,1.10418670513,0.0,1.10418670513
 07/20  12:00:00,194.711826796,6.80373781605,78.1417682235,0.0,48.2474882111,61.5103924513,2.18918775045,0.0,2.18918775045
 07/20  13:00:00,208.024170968,7.91641292376,88.1915942749,0.0,48.2474882111,63.6602354638,2.18925855862,0.0,2.18925855862
 07/20  14:00:00,208.114816127,8.11877708491,91.6119631848,0.0,48.2474882111,60.1281475517,2.1880809169,0.0,2.1880809169
 07/20  15:00:00,208.509329626,8.77318393557,91.3520698334,0.0,48.2474882111,60.1281475517,1.10388846402,0.0,1.10388846402
 07/20  16:00:00,205.730288804,8.06165470923,86.3946681285,0.0,48.2474882111,63.0180376616,2.18841222387,0.0,2.18841222387
 07/20  17:00:00,186.772291144,6.78343535959,79.6598034702,0.0,37.5258241642,62.7947880557,1.10354663748,0.0,1.10354663748
 07/20  18:00:00,131.449015135,4.65335608746,63.9648798818,0.0,26.8041601173,36.0181789539,1.10347894804,0.0,1.10347894804
 07/20  19:00:00,124.791016186,4.32121080178,60.2078174273,0.0,26.8041601173,33.4493877451,1.10323493388,0.0,1.10323493388
 07/20  20:00:00,112.70991346,3.71615107439,52.4776038333,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/20  21:00:00,109.778162297,3.52869514531,48.55037087,0.0,16.0824960704,26.8041601173,1.10303862834,0.0,1.10303862834
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  23:00:00,47.2415639038,0.587776150192,7.71760355393,0.0,2.68041601173,21.4433280938,1.10298686882,0.0,1.10298686882
 07/20  24:00:00,42.0141874678,0.195925383397,2.88207788478,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  01:00:00,44.2843959061,0.391850766795,4.95636093965,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294111629,0.0,1.10294111629
 07/21  03:00:00,44.8509752977,0.391850766795,5.52294033122,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,41.4894026111,0.195925383397,2.35729302805,0.0,2.68041601173,21.4433280938,1.10293740201,0.0,1.10293740201
 07/21  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  06:00:00,73.3694091333,4.5477227067,42.0090862152,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  07:00:00,100.810319572,3.48648813433,48.5511056413,0.0,16.0824960704,32.6817896323,1.10314546109,0.0,1.10314546109
 07/21  08:00:00,193.689198835,6.2188717564,68.8110863861,0.0,48.2474882111,70.4033123869,2.1877863297,0.0,2.1877863297
 07/21  09:00:00,194.057519722,6.62983167051,77.1170187882,0.0,48.2474882111,62.0547409583,1.10393133131,0.0,1.10393133131
 07/21  10:00:00,194.731547812,6.28198080292,80.065491152,0.0,48.2474882111,60.1281475517,2.18787526002,0.0,2.18787526002
 07/21  11:00:00,202.258995768,6.69453196045,85.2537945437,0.0,48.2474882111,62.0547409583,1.10428482373,0.0,1.10428482373
 07/21  12:00:00,202.252616757,6.55552870563,85.9307672947,0.0,48.2474882111,61.5103924513,2.18888291992,0.0,2.18888291992
 07/21  13:00:00,210.982018583,7.74939786901,91.3164569449,0.0,48.2474882111,63.6602354638,2.18894874847,0.0,2.18894874847
 07/21  14:00:00,208.672855006,7.92616868122,92.3626104675,0.0,48.2474882111,60.1281475517,2.18796309191,0.0,2.18796309191
 07/21  15:00:00,204.047761288,7.61306342752,88.0506220034,0.0,48.2474882111,60.1281475517,1.10374774828,0.0,1.10374774828
 07/21  16:00:00,205.970691205,7.82014946875,86.8765757697,0.0,48.2474882111,63.0180376616,2.18835180331,0.0,2.18835180331
 07/21  17:00:00,188.686040681,6.90364104328,81.4533473233,0.0,37.5258241642,62.7947880557,1.10353809333,0.0,1.10353809333
 07/21  18:00:00,130.047867078,4.629716462,62.5873714506,0.0,26.8041601173,36.0181789539,1.10345583309,0.0,1.10345583309
 07/21  19:00:00,118.830638163,4.23801906539,54.330631141,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/21  20:00:00,108.492795239,3.64604138059,48.3305953061,0.0,16.0824960704,28.0885557216,1.10332051559,0.0,1.10332051559
 07/21  21:00:00,108.269639658,3.49350078056,47.0770425957,0.0,16.0824960704,26.8041601173,1.10303231682,0.0,1.10303231682
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,47.0795570239,0.587776150192,7.55559667403,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029398789,0.0,1.1029398789
 07/22  01:00:00,42.0414718818,0.587776150192,7.87834355544,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294069492,0.0,1.10294069492
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302115033,0.0,1.10302115033
 07/22  06:00:00,70.7565137399,4.35031709183,39.5935964367,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,75.2953659914,3.35882563585,39.9863577266,0.0,5.36083202345,26.5809105114,1.10313205846,0.0,1.10313205846
 07/22  08:00:00,105.226574176,3.61402206265,43.5004071696,0.0,26.8041601173,31.2995447326,1.1032541463,0.0,1.1032541463
 07/22  09:00:00,112.609096256,3.99952129225,48.2497377121,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/22  10:00:00,114.336596188,4.18185528164,50.758200358,0.0,26.8041601173,32.583940337,1.10342134631,0.0,1.10342134631
 07/22  11:00:00,118.329809682,4.29214473633,52.3934320892,0.0,26.8041601173,34.8316326447,1.10351223999,0.0,1.10351223999
 07/22  12:00:00,120.784265575,4.51423569287,55.9101926305,0.0,26.8041601173,33.5472370403,1.10340568277,0.0,1.10340568277
 07/22  13:00:00,119.99240099,4.66086354599,57.5404914012,0.0,26.8041601173,30.9784458315,1.10337282822,0.0,1.10337282822
 07/22  14:00:00,85.6246325089,4.09891356363,52.1443275251,0.0,8.04124803518,21.3317032909,1.10326426588,0.0,1.10326426588
 07/22  15:00:00,82.4877505288,4.01910206359,50.3716526495,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/22  16:00:00,81.7763354968,4.04874756922,49.3094932107,0.0,8.04124803518,20.3684065876,1.10322902873,0.0,1.10322902873
 07/22  17:00:00,70.3702846781,3.7233177059,45.9490213894,0.0,2.68041601173,18.0090894769,1.1029989174,0.0,1.1029989174
 07/22  18:00:00,39.373555718,1.85162838424,18.7505751576,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  19:00:00,31.7901001441,1.09350423442,11.9252437335,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305632343,0.0,1.10305632343
 07/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294903781,0.0,1.10294903781
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294072611,0.0,1.10294072611
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290845351,0.0,1.10290845351
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  06:00:00,22.1948976618,0.195925383397,3.22762010226,0.0,2.68041601173,16.0824960704,1.10295293491,0.0,1.10295293491
 07/23  07:00:00,47.4039186935,2.01172835871,26.6208381586,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  08:00:00,45.7945861037,2.16550321676,24.8577307108,0.0,2.68041601173,16.0824960704,1.1029640278,0.0,1.1029640278
 07/23  09:00:00,53.1757179457,2.80411269559,31.6002530739,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,47.3509108788,2.24474030685,26.3348183958,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  11:00:00,54.6331294874,2.75917529632,33.1026020148,0.0,2.68041601173,16.0824960704,1.10303073334,0.0,1.10303073334
 07/23  12:00:00,48.6669113977,2.18111944435,27.7144397772,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  13:00:00,58.4225763027,2.82691914996,36.8243049765,0.0,2.68041601173,16.0824960704,1.1031298428,0.0,1.1031298428
 07/23  14:00:00,51.0523614671,2.27975954856,30.0012497423,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  15:00:00,59.0627708287,2.83965872305,37.4517599294,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,50.895317399,2.3074833588,29.816481864,0.0,2.68041601173,16.0824960704,1.10296488713,0.0,1.10296488713
 07/23  17:00:00,51.7485198732,2.74266842728,30.2344992697,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  18:00:00,35.9944737377,1.57796782516,15.6451537363,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,27.573155613,0.685738841891,8.11606459495,0.0,2.68041601173,16.0824960704,1.10295926236,0.0,1.10295926236
 07/23  20:00:00,33.5482166739,0.195925383397,2.24427244761,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,41.5620050974,0.587776150192,7.39887677106,0.0,2.68041601173,16.0824960704,1.1030598933,0.0,1.1030598933
 07/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  23:00:00,41.3791826984,0.587776150192,7.21605437202,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290817268,0.0,1.10290817268
 07/24  01:00:00,43.9784254969,0.391850766795,4.6503905305,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  02:00:00,41.1574870318,0.195925383397,2.02537744879,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293588884,0.0,1.10293588884
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295236716,0.0,1.10295236716
 07/24  06:00:00,64.9107842048,4.00802567632,34.0618223799,0.0283359371764,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  07:00:00,82.5175124912,3.34885112571,30.31789481,0.0780407588139,16.0824960704,32.6817896323,1.10338041451,0.0,1.10338041451
 07/24  08:00:00,160.254918849,4.5122862632,37.0833918933,0.0,48.2474882111,70.4033123869,1.10388834021,0.0,1.10388834021
 07/24  09:00:00,152.826005394,4.72736565112,37.7879704799,0.0,48.2474882111,62.0547409583,2.1878644436,0.0,2.1878644436
 07/24  10:00:00,154.595222209,5.32015833965,40.8909880128,0.0,48.2474882111,60.1281475517,1.1040911573,0.0,1.1040911573
 07/24  11:00:00,159.948299627,5.67523497419,43.9623953892,0.0,48.2474882111,62.0547409583,2.18861446535,0.0,2.18861446535
 07/24  12:00:00,160.17901386,5.56196638584,44.8507267181,0.0,48.2474882111,61.5103924513,2.18902776939,0.0,2.18902776939
 07/24  13:00:00,168.378870888,6.3615773341,50.1011297848,0.0,48.2474882111,63.6602354638,2.18890144756,0.0,2.18890144756
 07/24  14:00:00,166.668611542,6.40127482729,51.8832608582,0.0,48.2474882111,60.1281475517,1.10388761545,0.0,1.10388761545
 07/24  15:00:00,171.541307118,7.05829940303,56.098931858,0.0,48.2474882111,60.1281475517,2.18758103132,0.0,2.18758103132
 07/24  16:00:00,180.387046006,7.78083152222,61.3322485166,0.0,48.2474882111,63.0180376616,1.10418514439,0.0,1.10418514439
 07/24  17:00:00,166.775172691,7.0221680655,59.4239523119,0.0,37.5258241642,62.7947880557,1.10365850184,0.0,1.10365850184
