Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/24  18:00:00,114.186052123,4.64448352481,46.710789433,0.0,26.8041601173,36.0181789539,1.10349020051,0.0,1.10349020051
 07/24  19:00:00,105.543641495,4.04788561111,41.2337679277,0.0,26.8041601173,33.4493877451,1.10311894682,0.0,1.10311894682
 07/24  20:00:00,96.4313818485,3.5126915696,36.4025317261,0.0,16.0824960704,28.0885557216,1.10333748095,0.0,1.10333748095
 07/24  21:00:00,97.4171154647,3.41038133967,36.3076378433,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294112048,0.0,1.10294112048
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293197121,0.0,1.10293197121
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293815462,0.0,1.10293815462
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  06:00:00,64.8834523809,4.02958997819,34.0313306165,0.00993157483248,5.36083202345,21.4433280938,1.10285643911,0.0,1.10285643911
 07/25  07:00:00,83.9070229777,3.34885112571,31.7284026293,0.0570434260142,16.0824960704,32.6817896323,1.10338518294,0.0,1.10338518294
 07/25  08:00:00,163.087081166,4.41773878928,40.0101016844,0.0,48.2474882111,70.4033123869,1.10385097486,0.0,1.10385097486
 07/25  09:00:00,154.950040441,4.40919113719,40.2301800401,0.0,48.2474882111,62.0547409583,1.10387240086,0.0,1.10387240086
 07/25  10:00:00,153.048162166,4.47074820103,40.1933381078,0.0,48.2474882111,60.1281475517,2.18812333861,0.0,2.18812333861
 07/25  11:00:00,155.95844006,4.67559983114,40.9721709651,0.0,48.2474882111,62.0547409583,2.18864012017,0.0,2.18864012017
 07/25  12:00:00,154.1063134,4.48160259735,39.8583900466,0.0,48.2474882111,61.5103924513,2.18914582832,0.0,2.18914582832
 07/25  13:00:00,160.411325097,4.95507932201,43.5400820063,0.0,48.2474882111,63.6602354638,2.18895814043,0.0,2.18895814043
 07/25  14:00:00,160.995358429,4.90111940011,47.7101631718,0.0,48.2474882111,60.1281475517,1.10382698477,0.0,1.10382698477
 07/25  15:00:00,162.457301441,4.93307498891,49.1401505949,0.0,48.2474882111,60.1281475517,1.10386068946,0.0,1.10386068946
 07/25  16:00:00,166.243132004,5.04901480148,49.9201512361,0.0,48.2474882111,63.0180376616,2.1881093884,0.0,2.1881093884
 07/25  17:00:00,154.662409143,4.75499661266,49.5783602161,0.0,37.5258241642,62.7947880557,1.10354155535,0.0,1.10354155535
 07/25  18:00:00,108.893501113,3.516724847,42.5459971008,0.0,26.8041601173,36.0181789539,1.10348097231,0.0,1.10348097231
 07/25  19:00:00,105.845405907,3.42355394115,42.1598640092,0.0,26.8041601173,33.4493877451,1.10324976416,0.0,1.10324976416
 07/25  20:00:00,101.235468854,3.34885112571,41.3496002242,0.0208589509391,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/25  21:00:00,101.753717661,3.34885112571,40.4314993047,0.274270949067,16.0824960704,26.8041601173,1.1031645515,0.0,1.1031645515
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293545461,0.0,1.10293545461
 07/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102939226,0.0,1.102939226
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029318388,0.0,1.1029318388
 07/26  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  06:00:00,69.0816663223,3.91959222889,38.2049319728,0.14454190922,5.36083202345,21.4433280938,1.10300097362,0.0,1.10300097362
 07/26  07:00:00,94.0637784798,3.34885112571,41.505773225,0.436428332374,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/26  08:00:00,171.017989054,4.10368816826,48.2550601937,0.0,48.2474882111,70.4033123869,2.18735999186,0.0,2.18735999186
 07/26  09:00:00,165.808154503,4.13837297191,51.3591122676,0.0,48.2474882111,62.0547409583,1.10401891281,0.0,1.10401891281
 07/26  10:00:00,167.349131216,4.33310110723,54.6319542524,0.0,48.2474882111,60.1281475517,2.18803709718,0.0,2.18803709718
 07/26  11:00:00,174.885848979,4.71651098486,59.8586687309,0.0,48.2474882111,62.0547409583,1.10436018719,0.0,1.10436018719
 07/26  12:00:00,174.444089569,4.64119591825,60.036572894,0.0,48.2474882111,61.5103924513,2.1890122019,0.0,2.1890122019
 07/26  13:00:00,179.990505953,5.18749444446,62.8868477397,0.0,48.2474882111,63.6602354638,2.18905599677,0.0,2.18905599677
 07/26  14:00:00,174.65127999,5.07123025963,61.1959738737,0.0,48.2474882111,60.1281475517,2.18804663567,0.0,2.18804663567
 07/26  15:00:00,171.826114524,4.98391747403,58.4581211926,0.0,48.2474882111,60.1281475517,1.10378215498,0.0,1.10378215498
 07/26  16:00:00,170.206673706,5.02916467556,53.9035430634,0.0,48.2474882111,63.0180376616,2.18815683264,0.0,2.18815683264
 07/26  17:00:00,157.518607579,4.68775284852,52.5018024161,0.0,37.5258241642,62.7947880557,1.10355790456,0.0,1.10355790456
 07/26  18:00:00,113.078156721,3.47909455583,46.7682830001,0.0,26.8041601173,36.0181789539,1.1034689279,0.0,1.1034689279
 07/26  19:00:00,108.589800648,3.4024117817,44.9254009099,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/26  20:00:00,102.942200723,3.34885112571,43.0426690116,0.0345220326363,16.0824960704,28.0885557216,1.10332887492,0.0,1.10332887492
 07/26  21:00:00,101.951296647,3.34885112571,40.5786913601,0.324657879689,16.0824960704,26.8041601173,1.10303286979,0.0,1.10303286979
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293471818,0.0,1.10293471818
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293892971,0.0,1.10293892971
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302148648,0.0,1.10302148648
 07/27  06:00:00,60.1897202741,3.65596118672,28.6174165324,1.10374234368,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  07:00:00,78.0273283738,3.34885112571,23.954952355,1.95079909628,16.0824960704,32.6817896323,1.10333305575,0.0,1.10333305575
 07/27  08:00:00,149.254213023,3.95172303499,26.6432492962,0.0,48.2474882111,70.4033123869,1.10375417448,0.0,1.10375417448
 07/27  09:00:00,142.076309973,3.88170052197,27.8839401874,0.0,48.2474882111,62.0547409583,2.18788589105,0.0,2.18788589105
 07/27  10:00:00,141.186305186,3.92218080506,28.8800485237,0.0,48.2474882111,60.1281475517,1.10395796155,0.0,1.10395796155
 07/27  11:00:00,145.853884699,4.15259074527,31.39062469,0.0,48.2474882111,62.0547409583,2.18840625828,0.0,2.18840625828
 07/27  12:00:00,146.531142418,4.09075129991,32.6740703613,0.0,48.2474882111,61.5103924513,2.18914050918,0.0,2.18914050918
 07/27  13:00:00,151.656438576,4.56343163127,35.1768431759,0.0,48.2474882111,63.6602354638,2.18900148812,0.0,2.18900148812
 07/27  14:00:00,148.003620054,4.52974165858,35.0898025385,0.0,48.2474882111,60.1281475517,1.10393016297,0.0,1.10393016297
 07/27  15:00:00,150.791729693,4.80599297697,37.6016608593,0.0,48.2474882111,60.1281475517,2.18765924089,0.0,2.18765924089
 07/27  16:00:00,158.616924069,5.32246881613,42.0204892861,0.0,48.2474882111,63.0180376616,1.10422213229,0.0,1.10422213229
 07/27  17:00:00,146.083013841,4.97801916829,40.7759423585,0.0,37.5258241642,62.7947880557,1.10368761807,0.0,1.10368761807
 07/27  18:00:00,99.0301088402,3.52490440372,32.6744252712,0.0,26.8041601173,36.0181789539,1.103480372,0.0,1.103480372
 07/27  19:00:00,95.7069165481,3.43737737712,32.0075512145,0.0,26.8041601173,33.4493877451,1.10325414605,0.0,1.10325414605
 07/27  20:00:00,89.9111721896,3.34885112571,30.0461625111,0.0,16.0824960704,28.0885557216,1.10328982511,0.0,1.10328982511
 07/27  21:00:00,89.753940494,3.34885112571,28.4419006703,0.264092416297,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293392258,0.0,1.10293392258
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293807189,0.0,1.10293807189
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029395254,0.0,1.1029395254
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302365503,0.0,1.10302365503
 07/28  06:00:00,59.8523648743,3.54822719238,27.478508011,2.01302945954,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  07:00:00,78.6527420653,3.34914646255,24.1822396428,2.3486301632,16.0824960704,32.6817896323,1.10343455559,0.0,1.10343455559
 07/28  08:00:00,154.101515453,4.26121317959,31.1575577279,0.0235038533027,48.2474882111,70.4033123869,1.10386776127,0.0,1.10386776127
 07/28  09:00:00,148.768591037,4.35666441055,34.1012573625,0.0,48.2474882111,62.0547409583,1.10388684675,0.0,1.10388684675
 07/28  10:00:00,149.641702561,4.44264957874,36.814977125,0.0,48.2474882111,60.1281475517,2.18814334893,0.0,2.18814334893
 07/28  11:00:00,153.76106779,4.53204150907,38.9183570171,0.0,48.2474882111,62.0547409583,2.1883904545,0.0,2.1883904545
 07/28  12:00:00,151.816140004,4.49313281738,37.5566864303,0.0,48.2474882111,61.5103924513,2.18914160235,0.0,2.18914160235
 07/28  13:00:00,158.964341319,5.16554691077,41.8826306397,0.0,48.2474882111,63.6602354638,2.1889431804,0.0,2.1889431804
 07/28  14:00:00,157.912259925,5.27092263263,44.2572614353,0.0,48.2474882111,60.1281475517,1.1038184623,0.0,1.1038184623
 07/28  15:00:00,161.640749383,5.74963689502,47.5070366314,0.0,48.2474882111,60.1281475517,1.10384964679,0.0,1.10384964679
 07/28  16:00:00,167.201300903,6.39920578641,49.5281291503,0.0,48.2474882111,63.0180376616,2.18807706449,0.0,2.18807706449
 07/28  17:00:00,152.767122574,5.79976672646,46.6383035339,0.0,37.5258241642,62.7947880557,1.10363985097,0.0,1.10363985097
 07/28  18:00:00,103.758100936,3.85948955891,37.0678322117,0.0,26.8041601173,36.0181789539,1.10346567644,0.0,1.10346567644
 07/28  19:00:00,97.7224587047,3.60261088132,33.8578598669,0.0,26.8041601173,33.4493877451,1.10323682406,0.0,1.10323682406
 07/28  20:00:00,92.7227310504,3.3849716298,30.3542675344,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/28  21:00:00,90.8557889631,3.34969991217,29.8069927692,0.0,16.0824960704,26.8041601173,1.10315302261,0.0,1.10315302261
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293902105,0.0,1.10293902105
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293240921,0.0,1.10293240921
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293812063,0.0,1.10293812063
 07/29  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  06:00:00,61.7086793596,3.5834735502,30.4433951515,0.869210446566,5.36083202345,21.4433280938,1.10299776442,0.0,1.10299776442
 07/29  07:00:00,64.3987370722,3.34885112571,27.1370724847,1.96263083286,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/29  08:00:00,90.3743661397,3.34885112571,28.2676830873,0.645686982617,26.8041601173,31.2995447326,1.1032202045,0.0,1.1032202045
 07/29  09:00:00,93.3732028601,3.34885112571,29.5498679045,0.114646578143,26.8041601173,33.5472370403,1.10344131575,0.0,1.10344131575
 07/29  10:00:00,93.0566130164,3.34885112571,30.3112213422,0.0,26.8041601173,32.583940337,1.10337639941,0.0,1.10337639941
 07/29  11:00:00,94.670400337,3.34885112571,29.6773163552,0.0,26.8041601173,34.8316326447,1.10346323212,0.0,1.10346323212
 07/29  12:00:00,92.3670643252,3.34885112571,28.6583759478,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/29  13:00:00,89.3842191356,3.34885112571,28.2443219669,0.0,26.8041601173,30.9784458315,1.10337259944,0.0,1.10337259944
 07/29  14:00:00,61.4775888458,3.34885112571,28.7029094656,0.044436834384,8.04124803518,21.3317032909,1.10327071607,0.0,1.10327071607
 07/29  15:00:00,61.4093692999,3.34885112571,29.5253453539,0.438177004537,8.04124803518,20.0473076865,1.10316561273,0.0,1.10316561273
 07/29  16:00:00,61.4951260576,3.34885112571,28.4497517525,1.27842846257,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/29  17:00:00,55.0489766268,3.34885112571,27.553996659,3.44818325929,2.68041601173,18.0090894769,1.10300107326,0.0,1.10300107326
 07/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299710118,0.0,1.10299710118
 07/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306082407,0.0,1.10306082407
 07/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293605627,0.0,1.10293605627
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290901275,0.0,1.10290901275
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299844976,0.0,1.10299844976
 07/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290935548,0.0,1.10290935548
 07/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  11:00:00,22.9470904501,0.375111161965,3.80062711192,0.0,2.68041601173,16.0824960704,1.10293910417,0.0,1.10293910417
 07/30  12:00:00,29.9859334146,1.07542066075,10.1391605777,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  13:00:00,20.6414762486,0.187555580983,1.6825684914,0.0,2.68041601173,16.0824960704,1.103119744,0.0,1.103119744
 07/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290356155,0.0,1.10290356155
 07/30  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289944028,0.0,1.10289944028
 07/30  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299176934,0.0,1.10299176934
 07/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290067322,0.0,1.10290067322
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293422807,0.0,1.10293422807
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298574222,0.0,1.10298574222
 07/31  06:00:00,60.0255953594,3.60414345085,28.5675647317,1.04128696545,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  07:00:00,80.5950445742,3.34885112571,26.971471009,1.50199664277,16.0824960704,32.6817896323,1.10337566795,0.0,1.10337566795
 07/31  08:00:00,154.924808503,3.88598613393,32.3795816769,0.0,48.2474882111,70.4033123869,1.10381385238,0.0,1.10381385238
 07/31  09:00:00,149.128479122,3.8549747554,34.9628351027,0.0,48.2474882111,62.0547409583,2.18799738824,0.0,2.18799738824
 07/31  10:00:00,150.12050164,3.96248655306,37.7739392296,0.0,48.2474882111,60.1281475517,1.10400991023,0.0,1.10400991023
 07/31  11:00:00,157.439559324,4.28398477689,42.8449052841,0.0,48.2474882111,62.0547409583,2.18826606397,0.0,2.18826606397
 07/31  12:00:00,158.222856548,4.26785377839,44.1886820131,0.0,48.2474882111,61.5103924513,2.18922474545,0.0,2.18922474545
 07/31  13:00:00,166.886744662,5.03328807223,49.9372928205,0.0,48.2474882111,63.6602354638,2.18907278024,0.0,2.18907278024
 07/31  14:00:00,164.011811113,4.89986575388,50.727869502,0.0,48.2474882111,60.1281475517,1.10383681593,0.0,1.10383681593
 07/31  15:00:00,167.480102159,5.22314869284,53.8728776093,0.0,48.2474882111,60.1281475517,2.18771129825,0.0,2.18771129825
 07/31  16:00:00,174.180049964,5.82114983993,57.0849341575,0.0,48.2474882111,63.0180376616,1.10424486036,0.0,1.10424486036
 07/31  17:00:00,161.197018998,5.66747366828,55.2004930157,0.0,37.5258241642,62.7947880557,1.10378545145,0.0,1.10378545145
 07/31  18:00:00,111.360160961,3.93563807974,44.5937437158,0.0,26.8041601173,36.0181789539,1.10349551946,0.0,1.10349551946
 07/31  19:00:00,104.318262688,3.56586575985,40.4904089716,0.0,26.8041601173,33.4493877451,1.1032637736,0.0,1.1032637736
 07/31  20:00:00,100.004822566,3.35353089783,37.6677997825,0.0,16.0824960704,28.0885557216,1.10329936551,0.0,1.10329936551
 07/31  21:00:00,98.6643704298,3.34885112571,37.5800231269,0.036399895475,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297391278,0.0,1.10297391278
 07/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293419565,0.0,1.10293419565
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293846284,0.0,1.10293846284
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302575446,0.0,1.10302575446
 08/01  06:00:00,59.617232334,3.61203288649,28.5574096012,0.635189634897,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  07:00:00,79.9330259213,3.34885112571,27.1774282719,0.634020726952,16.0824960704,32.6817896323,1.10340373521,0.0,1.10340373521
 08/01  08:00:00,157.668080251,4.28883119959,34.7200083593,0.0,48.2474882111,70.4033123869,1.10387041807,0.0,1.10387041807
 08/01  09:00:00,155.756057022,4.7205064474,40.7248813112,0.0,48.2474882111,62.0547409583,1.10388696012,0.0,1.10388696012
 08/01  10:00:00,158.721800493,5.03262457414,45.3051000624,0.0,48.2474882111,60.1281475517,2.18813422805,0.0,2.18813422805
 08/01  11:00:00,163.316538902,5.26133679342,47.7445328447,0.0,48.2474882111,62.0547409583,2.18836941207,0.0,2.18836941207
 08/01  12:00:00,163.250881032,5.22413724931,48.2604230267,0.0,48.2474882111,61.5103924513,2.18910563512,0.0,2.18910563512
 08/01  13:00:00,171.227749377,6.04841007766,53.2631755308,0.0,48.2474882111,63.6602354638,2.18889671335,0.0,2.18889671335
 08/01  14:00:00,168.627347169,6.11336399057,54.1299073218,0.0,48.2474882111,60.1281475517,1.10379571043,0.0,1.10379571043
 08/01  15:00:00,172.629491378,6.70274252783,57.542672993,0.0,48.2474882111,60.1281475517,1.10382443789,0.0,1.10382443789
 08/01  16:00:00,177.652895682,7.23772585417,59.1412038613,0.0,48.2474882111,63.0180376616,2.18801430028,0.0,2.18801430028
 08/01  17:00:00,162.34431055,6.59567449502,55.4195837407,0.0,37.5258241642,62.7947880557,1.10361139324,0.0,1.10361139324
 08/01  18:00:00,110.328351911,4.44179711629,43.0557756299,0.0,26.8041601173,36.0181789539,1.10343930214,0.0,1.10343930214
 08/01  19:00:00,102.040431727,3.88171916675,37.8967246033,0.0,26.8041601173,33.4493877451,1.10326770684,0.0,1.10326770684
 08/01  20:00:00,96.1363113397,3.45105367668,33.7017657769,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/01  21:00:00,93.2188392704,3.38377920141,32.1359637873,0.0,16.0824960704,26.8041601173,1.10305364167,0.0,1.10305364167
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293653935,0.0,1.10293653935
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293882809,0.0,1.10293882809
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029354204,0.0,1.1029354204
 08/02  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  06:00:00,59.6512745299,3.79416829671,28.9399371138,0.104568908054,5.36083202345,21.4433280938,1.10299892303,0.0,1.10299892303
 08/02  07:00:00,79.2453137169,3.38777408347,26.9466428799,0.1381709568,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/02  08:00:00,162.899275937,5.07018285608,39.1698523892,0.0,48.2474882111,70.4033123869,2.18770195467,0.0,2.18770195467
 08/02  09:00:00,163.601737099,5.54555119625,47.7455166394,0.0,48.2474882111,62.0547409583,1.10392858581,0.0,1.10392858581
 08/02  10:00:00,167.357309205,5.79547162098,53.1777617274,0.0,48.2474882111,60.1281475517,2.18784055756,0.0,2.18784055756
 08/02  11:00:00,172.91787384,6.03204952838,56.5751550479,0.0,48.2474882111,62.0547409583,1.10424617939,0.0,1.10424617939
 08/02  12:00:00,171.961535472,5.78456219674,56.4106525184,0.0,48.2474882111,61.5103924513,2.18876856143,0.0,2.18876856143
 08/02  13:00:00,180.660292804,6.53165776085,62.2124712746,0.0,48.2474882111,63.6602354638,2.18878936856,0.0,2.18878936856
 08/02  14:00:00,176.76260972,6.40266611905,61.9758677438,0.0,48.2474882111,60.1281475517,2.1877283714,0.0,2.1877283714
 08/02  15:00:00,177.304711693,6.93166780864,61.9889680278,0.0,48.2474882111,60.1281475517,1.10381308869,0.0,1.10381308869
 08/02  16:00:00,181.423112197,7.54559616221,62.6035500682,0.0,48.2474882111,63.0180376616,1.10412492623,0.0,1.10412492623
 08/02  17:00:00,165.147609418,6.9108258381,57.907731266,0.0,37.5258241642,62.7947880557,2.1874336666,0.0,2.1874336666
 08/02  18:00:00,112.774519157,4.58265113682,45.3610888545,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/02  19:00:00,103.342365629,3.92344204221,39.1569356308,0.0,26.8041601173,33.4493877451,1.10333996686,0.0,1.10333996686
 08/02  20:00:00,96.8004367081,3.44712780035,34.3698170216,0.0,16.0824960704,28.0885557216,1.10329893862,0.0,1.10329893862
 08/02  21:00:00,94.6224385113,3.38334246469,33.5399997648,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301599578,0.0,1.10301599578
 08/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293440201,0.0,1.10293440201
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293838382,0.0,1.10293838382
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303137892,0.0,1.10303137892
 08/03  06:00:00,62.7818742931,3.94115783216,32.0216037794,0.00651247017669,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  07:00:00,82.1507238505,3.34885112571,30.0070488379,0.0220980901549,16.0824960704,32.6817896323,1.10339471439,0.0,1.10339471439
 08/03  08:00:00,160.146743763,4.36325190074,37.1242511703,0.0,48.2474882111,70.4033123869,1.10378749133,0.0,1.10378749133
 08/03  09:00:00,156.628427119,4.53027683653,41.7874810195,0.0,48.2474882111,62.0547409583,2.18793827561,0.0,2.18793827561
 08/03  10:00:00,159.259870297,4.79528929483,46.0805051457,0.0,48.2474882111,60.1281475517,1.10396506963,0.0,1.10396506963
 08/03  11:00:00,163.031764459,4.96154286939,47.759552326,0.0,48.2474882111,62.0547409583,2.18856524741,0.0,2.18856524741
 08/03  12:00:00,161.985435937,4.91924870039,47.2998664803,0.0,48.2474882111,61.5103924513,2.18929839238,0.0,2.18929839238
 08/03  13:00:00,169.558853947,5.45500284499,52.1876873334,0.0,48.2474882111,63.6602354638,2.18908327432,0.0,2.18908327432
 08/03  14:00:00,169.977791104,5.56050782678,56.0332074203,0.0,48.2474882111,60.1281475517,1.10387901455,0.0,1.10387901455
 08/03  15:00:00,170.108842507,5.84788972774,55.8768769229,0.0,48.2474882111,60.1281475517,1.10374750483,0.0,1.10374750483
 08/03  16:00:00,171.305794553,6.09445279425,53.9373757918,0.0,48.2474882111,63.0180376616,2.18818734535,0.0,2.18818734535
 08/03  17:00:00,155.816578932,5.50193713201,49.9855894861,0.0,37.5258241642,62.7947880557,1.1035689965,0.0,1.1035689965
 08/03  18:00:00,105.567735905,3.72648635654,39.010470383,0.0,26.8041601173,36.0181789539,1.10348915652,0.0,1.10348915652
 08/03  19:00:00,100.85239392,3.54526508059,37.0451408831,0.0,26.8041601173,33.4493877451,1.10326161381,0.0,1.10326161381
 08/03  20:00:00,96.6765289422,3.35885900986,34.3341780462,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/03  21:00:00,94.2859115319,3.34885112571,33.2379641245,0.0,16.0824960704,26.8041601173,1.10317143608,0.0,1.10317143608
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293867104,0.0,1.10293867104
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293465392,0.0,1.10293465392
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293841402,0.0,1.10293841402
 08/04  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  06:00:00,64.6478727106,3.83358484265,33.8450077014,0.156679955175,5.36083202345,21.4433280938,1.1029987249,0.0,1.1029987249
 08/04  07:00:00,84.6193730491,3.34885112571,31.8946769012,0.603119225537,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/04  08:00:00,161.082836295,4.15300265928,38.2705929432,0.0,48.2474882111,70.4033123869,2.18753572665,0.0,2.18753572665
 08/04  09:00:00,154.669491665,4.14687233645,40.211950065,0.0,48.2474882111,62.0547409583,1.10400522367,0.0,1.10400522367
 08/04  10:00:00,155.636050531,4.28459698923,42.9673776847,0.0,48.2474882111,60.1281475517,2.18799300253,0.0,2.18799300253
 08/04  11:00:00,159.542607609,4.4707883024,44.7611500435,0.0,48.2474882111,62.0547409583,1.10432542082,0.0,1.10432542082
 08/04  12:00:00,159.13503585,4.53429383539,44.8344212576,0.0,48.2474882111,61.5103924513,2.18892209677,0.0,2.18892209677
 08/04  13:00:00,165.780692431,5.06948098092,48.7950476815,0.0,48.2474882111,63.6602354638,2.18894037422,0.0,2.18894037422
 08/04  14:00:00,165.180079948,5.1500157756,51.6459883152,0.0,48.2474882111,60.1281475517,2.18792431718,0.0,2.18792431718
 08/04  15:00:00,165.186860503,5.16640016463,51.6363844814,0.0,48.2474882111,60.1281475517,1.10387800968,0.0,1.10387800968
 08/04  16:00:00,167.791664979,5.32057875361,51.197120259,0.0,48.2474882111,63.0180376616,2.18824204716,0.0,2.18824204716
 08/04  17:00:00,154.231608164,4.98496552468,48.9175903255,0.0,37.5258241642,62.7947880557,1.10360540182,0.0,1.10360540182
 08/04  18:00:00,106.374888943,3.60134032562,39.9427694525,0.0,26.8041601173,36.0181789539,1.10340216349,0.0,1.10340216349
 08/04  19:00:00,99.8673513907,3.44658677809,36.1587766561,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/04  20:00:00,97.7889106662,3.34885112571,35.4565676544,0.0,16.0824960704,28.0885557216,1.10326974887,0.0,1.10326974887
 08/04  21:00:00,95.0423359886,3.34885112571,33.7559737429,0.238414838268,16.0824960704,26.8041601173,1.10302657303,0.0,1.10302657303
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293853155,0.0,1.10293853155
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293673953,0.0,1.10293673953
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303100358,0.0,1.10303100358
 08/05  06:00:00,63.2713945249,3.63166268144,32.4720411622,0.355090469883,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,66.2364039803,3.34885112571,30.1632127705,0.774157455086,5.36083202345,26.5809105114,1.10312174755,0.0,1.10312174755
 08/05  08:00:00,93.4751370727,3.35083672812,31.9971233122,0.0150320884227,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/05  09:00:00,102.526882813,3.42608911505,38.7409564461,0.0,26.8041601173,33.5472370403,1.10334320806,0.0,1.10334320806
 08/05  10:00:00,105.625497442,3.50177641624,42.7271804777,0.0,26.8041601173,32.583940337,1.10338782018,0.0,1.10338782018
 08/05  11:00:00,109.774475136,3.57260309102,44.557639189,0.0,26.8041601173,34.8316326447,1.1035154177,0.0,1.1035154177
 08/05  12:00:00,112.066322748,3.75529564222,47.9511898545,0.0,26.8041601173,33.5472370403,1.10338073825,0.0,1.10338073825
 08/05  13:00:00,111.24058758,3.85494772943,49.5945938077,0.0,26.8041601173,30.9784458315,1.10334518178,0.0,1.10334518178
 08/05  14:00:00,80.9036145541,3.6711033482,47.8511197857,0.0,8.04124803518,21.3317032909,1.10322795324,0.0,1.10322795324
 08/05  15:00:00,78.8575326303,3.60378050926,47.1567563052,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/05  16:00:00,79.0465678265,3.71479479607,46.9136783136,0.0,8.04124803518,20.3684065876,1.10319079875,0.0,1.10319079875
 08/05  17:00:00,68.3025215557,3.58022608752,44.0243498854,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/05  18:00:00,41.9493112388,2.15789083877,21.0200682238,0.0,2.68041601173,16.0824960704,1.10304184348,0.0,1.10304184348
 08/05  19:00:00,32.3044091231,1.22261620268,12.3104407442,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029977987,0.0,1.1029977987
 08/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293856599,0.0,1.10293856599
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290672117,0.0,1.10290672117
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290408677,0.0,1.10290408677
 08/06  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290761754,0.0,1.10290761754
 08/06  07:00:00,24.4026456145,0.38348096438,5.2478124739,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,50.2971582664,2.52871793657,28.9970881536,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  09:00:00,46.1720925787,2.41840261832,24.9823377842,0.0,2.68041601173,16.0824960704,1.10296185507,0.0,1.10296185507
 08/06  10:00:00,48.3193581968,2.62311768808,26.9248883326,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,42.8464476513,2.10490131811,21.970194157,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  12:00:00,47.503139959,2.40422647265,26.3275613101,0.0,2.68041601173,16.0824960704,1.10302437618,0.0,1.10302437618
 08/06  13:00:00,45.0564554856,2.15568300211,24.1294203073,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,50.7088469831,2.6655539167,29.2719408902,0.0,2.68041601173,16.0824960704,1.10302941877,0.0,1.10302941877
 08/06  15:00:00,43.9008220992,2.11156485602,23.017905067,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,49.0495011064,2.54780798216,27.7303409481,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  17:00:00,46.3219295061,2.4128675013,25.1377098286,0.0,2.68041601173,16.0824960704,1.10295983915,0.0,1.10295983915
 08/06  18:00:00,45.695163202,2.38316719498,24.5406438308,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,36.1111736424,1.56189221427,15.7779292519,0.0,2.68041601173,16.0824960704,1.10295819505,0.0,1.10295819505
 08/06  20:00:00,40.0323529113,0.489813458493,5.96718727663,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290172967,0.0,1.10290172967
 08/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292502971,0.0,1.10292502971
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293679945,0.0,1.10293679945
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  06:00:00,70.4645067839,4.20571649548,39.4461900771,0.0,5.36083202345,21.4433280938,1.10307004838,0.0,1.10307004838
 08/07  07:00:00,97.040244473,3.34885112571,44.9186675506,0.0,16.0824960704,32.6817896323,1.10339734975,0.0,1.10339734975
 08/07  08:00:00,184.409144061,4.97679163041,60.7731117386,0.0,48.2474882111,70.4033123869,1.10382158289,0.0,1.10382158289
 08/07  09:00:00,181.541135128,5.85469564121,65.3757702228,0.0,48.2474882111,62.0547409583,1.10403048781,0.0,1.10403048781
 08/07  10:00:00,183.445900052,6.27613567683,68.7856885183,0.0,48.2474882111,60.1281475517,2.18802238931,0.0,2.18802238931
 08/07  11:00:00,188.394855492,6.63423032959,71.4499558987,0.0,48.2474882111,62.0547409583,2.18850042596,0.0,2.18850042596
 08/07  12:00:00,188.678757037,6.5594132881,72.3530229924,0.0,48.2474882111,61.5103924513,2.188964666,0.0,2.188964666
 08/07  13:00:00,199.272366406,7.48177509485,79.8744275421,0.0,48.2474882111,63.6602354638,2.1887483824,0.0,2.1887483824
 08/07  14:00:00,199.614141479,7.52588861175,83.7041770108,0.0,48.2474882111,60.1281475517,1.10389154706,0.0,1.10389154706
 08/07  15:00:00,203.745047836,8.16011853267,87.2008534464,0.0,48.2474882111,60.1281475517,1.10375459498,0.0,1.10375459498
 08/07  16:00:00,209.284921478,8.82769219259,89.1832633184,0.0,48.2474882111,63.0180376616,2.18814544194,0.0,2.18814544194
 08/07  17:00:00,191.374074047,7.91376088347,83.1312608494,0.0,37.5258241642,62.7947880557,1.10354321471,0.0,1.10354321471
 08/07  18:00:00,131.796890359,5.11080564818,63.8553055459,0.0,26.8041601173,36.0181789539,1.10346655777,0.0,1.10346655777
 08/07  19:00:00,121.959495576,4.22050912711,55.0096651586,0.0,26.8041601173,33.4493877451,1.10322122609,0.0,1.10322122609
 08/07  20:00:00,115.103692732,3.63878265303,52.4814181927,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/07  21:00:00,113.177259554,3.52481891427,51.9533443575,0.0,16.0824960704,26.8041601173,1.10303120829,0.0,1.10303120829
 08/07  22:00:00,44.507319744,0.195925383397,2.69479414924,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  23:00:00,44.2819728951,0.391850766795,4.95393792863,0.0,2.68041601173,21.4433280938,1.10293135188,0.0,1.10293135188
 08/07  24:00:00,47.1318510336,0.587776150192,7.60789068378,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  02:00:00,47.4909309099,0.587776150192,7.96697056008,0.0,2.68041601173,21.4433280938,1.10298404972,0.0,1.10298404972
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,41.9098623237,0.195925383397,2.77775274064,0.0,2.68041601173,21.4433280938,1.10298885975,0.0,1.10298885975
 08/08  05:00:00,46.871423141,0.391850766795,4.8629721628,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  06:00:00,71.5947484959,4.45201801769,40.3301302669,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,98.9686396325,3.38274493799,46.8131688977,0.0,16.0824960704,32.6817896323,1.10335729401,0.0,1.10335729401
 08/08  08:00:00,191.970892849,5.94580501278,67.3658471446,0.0,48.2474882111,70.4033123869,2.18763101455,0.0,2.18763101455
 08/08  09:00:00,191.790499097,6.65303591002,74.8267939235,0.0,48.2474882111,62.0547409583,1.1040234672,0.0,1.1040234672
 08/08  10:00:00,195.262150175,6.99578498998,79.8822893282,0.0,48.2474882111,60.1281475517,1.10402741692,0.0,1.10402741692
 08/08  11:00:00,200.917703263,7.21261719293,83.3944168068,0.0,48.2474882111,62.0547409583,2.18829209864,0.0,2.18829209864
 08/08  12:00:00,198.457004724,7.03185534204,81.6588286258,0.0,48.2474882111,61.5103924513,2.18923654308,0.0,2.18923654308
 08/08  13:00:00,206.646407756,8.06699630219,86.663247685,0.0,48.2474882111,63.6602354638,2.18907128427,0.0,2.18907128427
 08/08  14:00:00,206.731437449,8.28609834267,90.0612632491,0.0,48.2474882111,60.1281475517,1.10383416522,0.0,1.10383416522
 08/08  15:00:00,208.929384219,9.12502164955,91.4202867125,0.0,48.2474882111,60.1281475517,2.18769806537,0.0,2.18769806537
 08/08  16:00:00,215.910738876,9.75607190232,94.8807010071,0.0,48.2474882111,63.0180376616,1.10423197152,0.0,1.10423197152
 08/08  17:00:00,197.33888956,8.34417895638,88.6656582896,0.0,37.5258241642,62.7947880557,1.10377281056,0.0,1.10377281056
 08/08  18:00:00,133.951376959,4.94180313331,66.1787946603,0.0,26.8041601173,36.0181789539,1.10348295345,0.0,1.10348295345
 08/08  19:00:00,123.587520546,4.23736077561,56.6208384807,0.0,26.8041601173,33.4493877451,1.10325343362,0.0,1.10325343362
 08/08  20:00:00,112.824863085,3.63194374211,50.2094274564,0.0,16.0824960704,28.0885557216,1.10328617995,0.0,1.10328617995
 08/08  21:00:00,110.9917288,3.48669286082,49.8059396571,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293366208,0.0,1.10293366208
 08/08  23:00:00,47.788596543,0.587776150192,8.26463619312,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  01:00:00,48.0340899355,0.587776150192,8.51012958562,0.0,2.68041601173,21.4433280938,1.1029376271,0.0,1.1029376271
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293101401,0.0,1.10293101401
 08/09  04:00:00,42.0582310491,0.195925383397,2.92612146608,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  05:00:00,47.038940099,0.391850766795,5.03048912079,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  06:00:00,71.1411023305,4.39258834841,39.9359137707,0.0,5.36083202345,21.4433280938,1.10308046232,0.0,1.10308046232
 08/09  07:00:00,95.465578507,3.38998062996,43.3028720803,0.0,16.0824960704,32.6817896323,1.10341744054,0.0,1.10341744054
 08/09  08:00:00,190.785788227,6.03842624678,66.0881212877,0.0,48.2474882111,70.4033123869,1.10384081604,0.0,1.10384081604
 08/09  09:00:00,193.08865546,6.8512498171,75.9267363797,0.0,48.2474882111,62.0547409583,1.10404995347,0.0,1.10404995347
 08/09  10:00:00,197.74042365,7.26656812951,82.0897796636,0.0,48.2474882111,60.1281475517,2.18806018293,0.0,2.18806018293
 08/09  11:00:00,204.619719653,7.53116055256,86.7778898367,0.0,48.2474882111,62.0547409583,2.18853848125,0.0,2.18853848125
 08/09  12:00:00,204.897371125,7.26757514128,87.8634752269,0.0,48.2474882111,61.5103924513,2.18900276189,0.0,2.18900276189
 08/09  13:00:00,216.650508491,8.31603525247,96.4183094697,0.0,48.2474882111,63.6602354638,2.18878509501,0.0,2.18878509501
 08/09  14:00:00,213.37312058,8.34009718125,96.6489475414,0.0,48.2474882111,60.1281475517,1.10390795509,0.0,1.10390795509
 08/09  15:00:00,213.138404007,8.9261959226,95.8281322276,0.0,48.2474882111,60.1281475517,1.10377036241,0.0,1.10377036241
 08/09  16:00:00,218.977961206,9.52029742869,98.18369781,0.0,48.2474882111,63.0180376616,2.18823580111,0.0,2.18823580111
 08/09  17:00:00,199.46855869,8.53106415781,90.6084422181,0.0,37.5258241642,62.7947880557,1.10355721879,0.0,1.10355721879
 08/09  18:00:00,139.978194248,5.57597810169,71.5714369815,0.0,26.8041601173,36.0181789539,1.10338984185,0.0,1.10338984185
 08/09  19:00:00,128.055512235,4.52087917085,60.8053117743,0.0,26.8041601173,33.4493877451,1.1032902162,0.0,1.1032902162
 08/09  20:00:00,115.442527852,3.70350954422,52.7555264217,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/09  21:00:00,112.153235322,3.52527828733,50.9288607529,0.0,16.0824960704,26.8041601173,1.10303326405,0.0,1.10303326405
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  23:00:00,47.633835185,0.587776150192,8.10987483521,0.0,2.68041601173,21.4433280938,1.10298695596,0.0,1.10298695596
 08/09  24:00:00,42.1557586078,0.195925383397,3.02364902471,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,44.5500402382,0.391850766795,5.22200527173,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293312024,0.0,1.10293312024
 08/10  03:00:00,47.8898296954,0.587776150192,8.36586934552,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293791475,0.0,1.10293791475
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  06:00:00,74.7511908563,4.76637227198,43.1722183729,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  07:00:00,98.6554167415,3.37444482535,46.5082461195,0.0,16.0824960704,32.6817896323,1.1032684511,0.0,1.1032684511
 08/10  08:00:00,188.044328357,5.69429023959,63.6907974254,0.0,48.2474882111,70.4033123869,2.18766179497,0.0,2.18766179497
 08/10  09:00:00,186.029516936,6.27825764224,69.44059003,0.0,48.2474882111,62.0547409583,1.10403871114,0.0,1.10403871114
 08/10  10:00:00,188.731338277,6.60280366457,73.7444587553,0.0,48.2474882111,60.1281475517,1.10404239375,0.0,1.10404239375
 08/10  11:00:00,194.18948278,6.7794594682,77.0993540487,0.0,48.2474882111,62.0547409583,2.18832222929,0.0,2.18832222929
 08/10  12:00:00,197.453017507,6.61448110076,81.07221565,0.0,48.2474882111,61.5103924513,2.18926835051,0.0,2.18926835051
 08/10  13:00:00,207.866497169,7.56017622471,88.3901571754,0.0,48.2474882111,63.6602354638,2.18910134549,0.0,2.18910134549
 08/10  14:00:00,197.607565178,7.27570325702,81.9477860639,0.0,48.2474882111,60.1281475517,1.10384713978,0.0,1.10384713978
 08/10  15:00:00,177.950799692,6.05800626652,63.508717569,0.0,48.2474882111,60.1281475517,2.18772458574,0.0,2.18772458574
 08/10  16:00:00,173.342496658,5.66169716393,56.4068335273,0.0,48.2474882111,63.0180376616,1.10424615581,0.0,1.10424615581
 08/10  17:00:00,159.406607978,5.11578906365,53.9617666002,0.0,37.5258241642,62.7947880557,1.10378501614,0.0,1.10378501614
 08/10  18:00:00,111.806623921,3.68593441623,45.28991034,0.0,26.8041601173,36.0181789539,1.10349390222,0.0,1.10349390222
 08/10  19:00:00,110.405062149,3.54700390386,44.1287369556,0.0,26.8041601173,33.4493877451,1.10326122683,0.0,1.10326122683
 08/10  20:00:00,104.745438254,3.35901784762,42.3928921367,0.0100363838322,16.0824960704,28.0885557216,1.10329488026,0.0,1.10329488026
 08/10  21:00:00,103.198088214,3.34885112571,41.9531953832,0.19694542294,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297216713,0.0,1.10297216713
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293535672,0.0,1.10293535672
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293838088,0.0,1.10293838088
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302271384,0.0,1.10302271384
 08/11  06:00:00,71.5166014645,4.22628303317,40.4312633548,0.0464548651167,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,88.4539346823,3.34885112571,36.0789555587,0.253402201242,16.0824960704,32.6817896323,1.10339354584,0.0,1.10339354584
 08/11  08:00:00,163.265610027,4.28420867568,40.3221606594,0.0,48.2474882111,70.4033123869,1.10385390105,0.0,1.10385390105
 08/11  09:00:00,152.770839662,4.22168739419,38.2384830044,0.0,48.2474882111,62.0547409583,1.10386801706,0.0,1.10386801706
 08/11  10:00:00,151.065776995,4.23132779984,38.4503733387,0.0,48.2474882111,60.1281475517,2.18808740289,0.0,2.18808740289
 08/11  11:00:00,156.250186824,4.39161619038,41.5479013699,0.0,48.2474882111,62.0547409583,2.18856648412,0.0,2.18856648412
 08/11  12:00:00,155.362816259,4.2351030199,41.3613924823,0.0,48.2474882111,61.5103924513,2.18903169804,0.0,2.18903169804
 08/11  13:00:00,158.446898474,4.63102012668,41.8997145783,0.0,48.2474882111,63.6602354638,2.18881374527,0.0,2.18881374527
 08/11  14:00:00,153.63407889,4.47070668584,40.7792963474,0.0,48.2474882111,60.1281475517,1.10375661946,0.0,1.10375661946
