Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/11  15:00:00,155.465776268,4.49007238322,42.5916280281,0.0,48.2474882111,60.1281475517,1.10378323744,0.0,1.10378323744
 08/11  16:00:00,161.97787229,4.82616031562,45.8777460074,0.0,48.2474882111,63.0180376616,2.1882635304,0.0,2.1882635304
 08/11  17:00:00,147.816885059,4.59038290873,42.897449836,0.0,37.5258241642,62.7947880557,1.10356889515,0.0,1.10356889515
 08/11  18:00:00,100.399965493,3.41135347448,34.1578328537,0.0,26.8041601173,36.0181789539,1.10340029092,0.0,1.10340029092
 08/11  19:00:00,98.8925665351,3.35918856031,32.804056685,0.0,26.8041601173,33.4493877451,1.10323860125,0.0,1.10323860125
 08/11  20:00:00,94.6396926744,3.34885112571,31.8825067803,0.424842882338,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/11  21:00:00,93.9436588264,3.34885112571,31.5524545216,1.34325689736,16.0824960704,26.8041601173,1.10303398922,0.0,1.10303398922
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293645135,0.0,1.10293645135
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293849281,0.0,1.10293849281
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293597928,0.0,1.10293597928
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  06:00:00,65.6370380365,3.62403983028,34.3176439639,0.882754030899,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/12  07:00:00,71.4200004119,3.34885112571,33.7431341442,2.377832513,5.36083202345,26.5809105114,1.10306437112,0.0,1.10306437112
 08/12  08:00:00,97.9431912877,3.34885112571,35.4539503486,1.02824486942,26.8041601173,31.2995447326,1.10326601943,0.0,1.10326601943
 08/12  09:00:00,100.75885475,3.34885112571,36.572965476,0.477200896249,26.8041601173,33.5472370403,1.10344711397,0.0,1.10344711397
 08/12  10:00:00,101.635029491,3.34885112571,38.6514437759,0.238194040733,26.8041601173,32.583940337,0.02,0.0,0.02
 08/12  11:00:00,106.058566007,3.34885112571,41.0491039897,0.0163780358054,26.8041601173,34.8316326447,1.10344202006,0.0,1.10344202006
 08/12  12:00:00,105.469493923,3.34885112571,41.7608055459,0.0,26.8041601173,33.5472370403,1.10342059314,0.0,1.10342059314
 08/12  13:00:00,102.002686527,3.34885112571,40.8627893581,0.0,26.8041601173,30.9784458315,1.10335337418,0.0,1.10335337418
 08/12  14:00:00,72.486324965,3.34885112571,39.7475203916,0.00856202754002,8.04124803518,21.3317032909,1.10325194715,0.0,1.10325194715
 08/12  15:00:00,71.7091805445,3.34885112571,40.1112567279,0.152076875135,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/12  16:00:00,72.6062303787,3.34885112571,40.5253855888,0.313898947343,8.04124803518,20.3684065876,1.1032035095,0.0,1.1032035095
 08/12  17:00:00,66.392278975,3.34885112571,40.3602357335,1.98524653304,2.68041601173,18.0090894769,1.10299703521,0.0,1.10299703521
 08/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.987812130576,0.0,0.987812130576
 08/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.13509730917,0.0,0.13509730917
 08/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299527407,0.0,1.10299527407
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293849014,0.0,1.10293849014
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290677524,0.0,1.10290677524
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299499998,0.0,1.10299499998
 08/13  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029078314,0.0,1.1029078314
 08/13  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,33.3652264184,1.15044289314,13.443431349,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  11:00:00,41.6618959332,1.86700302529,21.0235407317,0.0,2.68041601173,16.0824960704,1.10302764919,0.0,1.10302764919
 08/13  12:00:00,45.9035521201,2.31356050349,24.8186394404,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  13:00:00,44.975464789,2.26560038853,23.9385122243,0.0,2.68041601173,16.0824960704,1.10312725663,0.0,1.10312725663
 08/13  14:00:00,47.2370584705,2.47704953314,25.9886567612,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  15:00:00,38.9836099824,1.75760660174,18.4546512045,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,32.8071066698,1.29094459848,12.7448098951,0.0,2.68041601173,16.0824960704,1.10294093956,0.0,1.10294093956
 08/13  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289961529,0.0,1.10289961529
 08/13  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299778334,0.0,1.10299778334
 08/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290197015,0.0,1.10290197015
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293091613,0.0,1.10293091613
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302228993,0.0,1.10302228993
 08/14  06:00:00,66.6674338842,3.74884983368,35.7328928527,0.373090986475,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  07:00:00,84.6391611467,3.34885112571,32.0171807718,0.50040345246,16.0824960704,32.6817896323,1.10337210954,0.0,1.10337210954
 08/14  08:00:00,159.076859502,4.00971891299,36.4078998968,0.0,48.2474882111,70.4033123869,1.10386633946,0.0,1.10386633946
 08/14  09:00:00,151.149913875,4.05996193298,36.7792826784,0.0,48.2474882111,62.0547409583,2.18787234702,0.0,2.18787234702
 08/14  10:00:00,153.143046741,4.43708021851,40.3218906657,0.0,48.2474882111,60.1281475517,1.10404212149,0.0,1.10404212149
 08/14  11:00:00,160.896152292,5.00240325188,45.5830797766,0.0,48.2474882111,62.0547409583,2.18848440675,0.0,2.18848440675
 08/14  12:00:00,160.009341897,5.04271203106,45.2003091093,0.0,48.2474882111,61.5103924513,2.18885429068,0.0,2.18885429068
 08/14  13:00:00,166.438639753,5.54217847995,48.9802975041,0.0,48.2474882111,63.6602354638,2.18860512603,0.0,2.18860512603
 08/14  14:00:00,164.704393651,5.50801793025,50.8122998635,0.0,48.2474882111,60.1281475517,1.10378746634,0.0,1.10378746634
 08/14  15:00:00,166.457262267,5.56096900563,52.5122174042,0.0,48.2474882111,60.1281475517,1.1038138699,0.0,1.1038138699
 08/14  16:00:00,172.852412062,6.0062016368,55.572244458,0.0,48.2474882111,63.0180376616,2.18810412122,0.0,2.18810412122
 08/14  17:00:00,159.330140665,5.87943175663,53.1216565942,0.0,37.5258241642,62.7947880557,1.10362567476,0.0,1.10362567476
 08/14  18:00:00,108.782159097,3.99438552571,41.9569944059,0.0,26.8041601173,36.0181789539,1.10346314455,0.0,1.10346314455
 08/14  19:00:00,103.326364462,3.55904057508,37.0380025973,0.0,26.8041601173,33.4493877451,1.10324678588,0.0,1.10324678588
 08/14  20:00:00,96.1671646588,3.36662179788,33.8170509748,0.0,16.0824960704,28.0885557216,1.10330483153,0.0,1.10330483153
 08/14  21:00:00,95.3459342838,3.34885112571,34.2979868764,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293730351,0.0,1.10293730351
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10271644068,0.0,1.10271644068
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293686112,0.0,1.10293686112
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  06:00:00,61.7310341131,3.60387585478,29.813782595,1.50077545187,5.36083202345,21.4433280938,1.10299865604,0.0,1.10299865604
 08/15  07:00:00,81.9868104982,3.34885112571,28.4709585611,1.39427501457,16.0824960704,32.6817896323,1.10341079183,0.0,1.10341079183
 08/15  08:00:00,159.07407015,4.23026753888,36.1845619191,0.0,48.2474882111,70.4033123869,1.1038466489,0.0,1.1038466489
 08/15  09:00:00,155.533999838,4.53373066129,40.6895999137,0.0,48.2474882111,62.0547409583,1.10387908005,0.0,1.10387908005
 08/15  10:00:00,158.062489801,4.84909513375,44.8293188104,0.0,48.2474882111,60.1281475517,2.18812062273,0.0,2.18812062273
 08/15  11:00:00,162.789975818,5.18182293995,47.2974836146,0.0,48.2474882111,62.0547409583,1.1041494099,0.0,1.1041494099
 08/15  12:00:00,162.128142315,5.17334205373,47.1884795047,0.0,48.2474882111,61.5103924513,2.18905605874,0.0,2.18905605874
 08/15  13:00:00,170.902735728,5.94800664265,53.0385653162,0.0,48.2474882111,63.6602354638,2.18907222979,0.0,2.18907222979
 08/15  14:00:00,167.116638752,5.8288797222,52.9036831725,0.0,48.2474882111,60.1281475517,2.18804446774,0.0,2.18804446774
 08/15  15:00:00,167.702666603,6.1847279561,53.1338627896,0.0,48.2474882111,60.1281475517,1.10377480584,0.0,1.10377480584
 08/15  16:00:00,171.852190858,6.75142905882,53.8267958327,0.0,48.2474882111,63.0180376616,2.18811907162,0.0,2.18811907162
 08/15  17:00:00,156.598510767,6.24078569153,50.0286727614,0.0,37.5258241642,62.7947880557,1.10353760118,0.0,1.10353760118
 08/15  18:00:00,104.4960878,4.09432186046,37.5709867748,0.0,26.8041601173,36.0181789539,1.10344736827,0.0,1.10344736827
 08/15  19:00:00,102.725291868,3.61272589652,33.9159113482,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/15  20:00:00,94.1514207277,3.39533901403,31.7725898275,0.0,16.0824960704,28.0885557216,1.10330970443,0.0,1.10330970443
 08/15  21:00:00,91.7227145706,3.35046361898,30.6258995399,0.0472551300371,16.0824960704,26.8041601173,1.10302549141,0.0,1.10302549141
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029385609,0.0,1.1029385609
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293507432,0.0,1.10293507432
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302991342,0.0,1.10302991342
 08/16  06:00:00,60.7789752573,3.59025512463,28.2265885575,2.14953136379,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  07:00:00,79.5125808993,3.34885112571,25.4475077306,1.94349624623,16.0824960704,32.6817896323,1.10343396644,0.0,1.10343396644
 08/16  08:00:00,156.63439048,4.19260661595,33.7825431721,0.0,48.2474882111,70.4033123869,1.10390721423,0.0,1.10390721423
 08/16  09:00:00,152.708531399,4.46277202889,37.9350901066,0.0,48.2474882111,62.0547409583,2.18776665224,0.0,2.18776665224
 08/16  10:00:00,155.276205646,4.77236377757,42.1197660112,0.0,48.2474882111,60.1281475517,1.10408591651,0.0,1.10408591651
 08/16  11:00:00,158.809364191,5.05846375471,43.4402311724,0.0,48.2474882111,62.0547409583,2.18857617859,0.0,2.18857617859
 08/16  12:00:00,159.011033506,5.04676349102,44.197949259,0.0,48.2474882111,61.5103924513,2.18895198541,0.0,2.18895198541
 08/16  13:00:00,167.771351699,5.73983092533,50.1153570048,0.0,48.2474882111,63.6602354638,2.1887945515,0.0,2.1887945515
 08/16  14:00:00,163.794082187,5.59363519271,49.8163711372,0.0,48.2474882111,60.1281475517,1.10383303408,0.0,1.10383303408
 08/16  15:00:00,165.954192374,5.95210637606,51.6180101411,0.0,48.2474882111,60.1281475517,2.18760407621,0.0,2.18760407621
 08/16  16:00:00,173.213729061,6.64188291314,55.297880181,0.0,48.2474882111,63.0180376616,1.10410071588,0.0,1.10410071588
 08/16  17:00:00,158.353196715,6.13541780209,51.888726599,0.0,37.5258241642,62.7947880557,1.10358520569,0.0,1.10358520569
 08/16  18:00:00,107.306525399,4.05829652846,40.4174497049,0.0,26.8041601173,36.0181789539,1.1034217257,0.0,1.1034217257
 08/16  19:00:00,105.951300065,3.58154691764,37.1730985246,0.0,26.8041601173,33.4493877451,1.10327981024,0.0,1.10327981024
 08/16  20:00:00,96.8788356743,3.38193315067,34.5134106375,0.0,16.0824960704,28.0885557216,1.10333654331,0.0,1.10333654331
 08/16  21:00:00,94.314227641,3.34885112571,33.2563555769,0.00992465668294,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293760558,0.0,1.10293760558
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10272499772,0.0,1.10272499772
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293697179,0.0,1.10293697179
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  06:00:00,63.2533896654,3.65306573324,31.8221508111,0.965572909665,5.36083202345,21.4433280938,1.10300075668,0.0,1.10300075668
 08/17  07:00:00,86.3446661313,3.34885112571,33.0116825636,1.2114066453,16.0824960704,32.6817896323,1.10337836695,0.0,1.10337836695
 08/17  08:00:00,165.237615551,4.03842072464,42.5399541342,0.0,48.2474882111,70.4033123869,1.10390025806,0.0,1.10390025806
 08/17  09:00:00,161.063227386,4.16853444558,46.584023677,0.0,48.2474882111,62.0547409583,1.10393423719,0.0,1.10393423719
 08/17  10:00:00,164.099850478,4.48622123254,51.2295533887,0.0,48.2474882111,60.1281475517,2.18783341332,0.0,2.18783341332
 08/17  11:00:00,167.992018953,4.75007783487,52.9312718548,0.0,48.2474882111,62.0547409583,1.10420880926,0.0,1.10420880926
 08/17  12:00:00,171.072780855,5.0053272732,56.3011328257,0.0,48.2474882111,61.5103924513,2.18918568821,0.0,2.18918568821
 08/17  13:00:00,180.545758945,5.77429360942,62.8553015669,0.0,48.2474882111,63.6602354638,2.18920224713,0.0,2.18920224713
 08/17  14:00:00,175.547291107,5.41879679349,61.7444184568,0.0,48.2474882111,60.1281475517,2.18799930309,0.0,2.18799930309
 08/17  15:00:00,176.599447676,5.52434503688,62.6910267821,0.0,48.2474882111,60.1281475517,1.10383489385,0.0,1.10383489385
 08/17  16:00:00,183.728104893,6.25830898507,66.1958299414,0.0,48.2474882111,63.0180376616,2.18825252362,0.0,2.18825252362
 08/17  17:00:00,169.763304649,5.87783221828,63.5564201166,0.0,37.5258241642,62.7947880557,1.10359301319,0.0,1.10359301319
 08/17  18:00:00,117.495705922,3.84476847316,50.8201582834,0.0,26.8041601173,36.0181789539,1.10340705692,0.0,1.10340705692
 08/17  19:00:00,115.42332944,3.53813247725,46.68854234,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/17  20:00:00,105.455081261,3.35516225101,43.1164271241,0.0,16.0824960704,28.0885557216,1.10326256467,0.0,1.10326256467
 08/17  21:00:00,104.021127663,3.34885112571,42.9731802558,0.0,16.0824960704,26.8041601173,1.10302621771,0.0,1.10302621771
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029376528,0.0,1.1029376528
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293004807,0.0,1.10293004807
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302404431,0.0,1.10302404431
 08/18  06:00:00,63.9417348644,3.69992263028,30.4065176596,0.555361029736,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  07:00:00,81.6165399575,3.34885112571,29.0177542141,0.477208820914,16.0824960704,32.6817896323,1.10334734979,0.0,1.10334734979
 08/18  08:00:00,158.80887731,4.14070148227,36.0089351357,0.0,48.2474882111,70.4033123869,1.10377045132,0.0,1.10377045132
 08/18  09:00:00,155.059357031,4.36220889446,40.3864788728,0.0,48.2474882111,62.0547409583,2.18790541426,0.0,2.18790541426
 08/18  10:00:00,158.05153389,4.79598339229,44.8714746413,0.0,48.2474882111,60.1281475517,1.10396201019,0.0,1.10396201019
 08/18  11:00:00,164.29579046,5.31838478795,48.6667364089,0.0,48.2474882111,62.0547409583,2.1884001304,0.0,2.1884001304
 08/18  12:00:00,165.41773345,5.34928275479,50.3021299389,0.0,48.2474882111,61.5103924513,2.18911288982,0.0,2.18911288982
 08/18  13:00:00,173.763679873,6.12124753076,55.7262685736,0.0,48.2474882111,63.6602354638,2.18895766651,0.0,2.18895766651
 08/18  14:00:00,170.600528085,6.05330076227,56.1631514658,0.0,48.2474882111,60.1281475517,1.10390714034,0.0,1.10390714034
 08/18  15:00:00,170.676341726,6.10669187931,56.1855739903,0.0,48.2474882111,60.1281475517,2.18760358287,0.0,2.18760358287
 08/18  16:00:00,174.108167677,6.23873800412,56.5954637059,0.0,48.2474882111,63.0180376616,1.10418417737,0.0,1.10418417737
 08/18  17:00:00,157.80208738,5.58718358859,51.8858514774,0.0,37.5258241642,62.7947880557,1.10365476313,0.0,1.10365476313
 08/18  18:00:00,108.63672378,3.87371512343,41.9322294908,0.0,26.8041601173,36.0181789539,1.10348291281,0.0,1.10348291281
 08/18  19:00:00,107.441135947,3.59254161495,38.6519397087,0.0,26.8041601173,33.4493877451,1.10326955949,0.0,1.10326955949
 08/18  20:00:00,98.5231024808,3.36945725976,36.1701533349,0.0,16.0824960704,28.0885557216,1.10332496164,0.0,1.10332496164
 08/18  21:00:00,98.2526760346,3.34885112571,37.2047286272,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294018771,0.0,1.10294018771
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293657457,0.0,1.10293657457
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293894887,0.0,1.10293894887
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  06:00:00,70.3422344895,3.85930555472,37.1107092806,0.0922861094436,5.36083202345,21.4433280938,1.10306198269,0.0,1.10306198269
 08/19  07:00:00,73.327795211,3.34885112571,37.7211373224,0.307624133912,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/19  08:00:00,101.727650942,3.34885112571,40.2666548718,0.0,26.8041601173,31.2995447326,1.10319880414,0.0,1.10319880414
 08/19  09:00:00,107.14203918,3.38051820677,43.4016837211,0.0,26.8041601173,33.5472370403,1.10343736571,0.0,1.10343736571
 08/19  10:00:00,108.555602792,3.55545001405,45.6036122291,0.0,26.8041601173,32.583940337,1.10338488983,0.0,1.10338488983
 08/19  11:00:00,110.182234279,3.59055005203,44.9474513705,0.0,26.8041601173,34.8316326447,1.10344451929,0.0,1.10344451929
 08/19  12:00:00,110.208441561,3.59790160199,46.2507027073,0.0,26.8041601173,33.5472370403,1.1033899712,0.0,1.1033899712
 08/19  13:00:00,106.315303345,3.5193056936,45.0049516086,0.0,26.8041601173,30.9784458315,1.10334993733,0.0,1.10334993733
 08/19  14:00:00,74.5026181629,3.35542398426,41.7658027585,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/19  15:00:00,72.1295992434,3.3701179148,40.6624855128,0.0,8.04124803518,20.0473076865,1.10319406303,0.0,1.10319406303
 08/19  16:00:00,71.5105031738,3.35540719644,39.7370012605,0.0,8.04124803518,20.3684065876,1.10322161254,0.0,1.10322161254
 08/19  17:00:00,63.5164978764,3.34885112571,39.4697011679,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299855393,0.0,1.10299855393
 08/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030594568,0.0,1.1030594568
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293896583,0.0,1.10293896583
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291079802,0.0,1.10291079802
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290966585,0.0,1.10290966585
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291089836,0.0,1.10291089836
 08/20  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  09:00:00,34.9555723626,1.15044289314,15.0337772933,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295266052,0.0,1.10295266052
 08/20  11:00:00,26.3312038503,0.485628557286,7.07422311685,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,26.3020829852,0.571036545362,6.95969426365,0.0,2.68041601173,16.0824960704,1.10300486215,0.0,1.10300486215
 08/20  13:00:00,40.2138309859,1.59923231865,19.843246491,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  14:00:00,34.8848391379,1.2810598154,14.8324271463,0.0,2.68041601173,16.0824960704,1.10302487619,0.0,1.10302487619
 08/20  15:00:00,48.622946717,2.34046437832,27.5111301625,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  16:00:00,47.0360950632,2.39356062256,25.8711822644,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  17:00:00,48.3822236746,2.59480008683,27.0160714116,0.0,2.68041601173,16.0824960704,1.10296374843,0.0,1.10296374843
 08/20  18:00:00,42.9128883976,2.09695560893,22.0445806124,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  19:00:00,34.0514492,0.851697932413,9.49373242473,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  20:00:00,36.1726645678,0.195925383397,2.40138700823,0.0,2.68041601173,16.0824960704,1.10294165702,0.0,1.10294165702
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029062664,0.0,1.1029062664
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293923945,0.0,1.10293923945
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293608999,0.0,1.10293608999
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  06:00:00,67.988627279,3.70807996011,34.6229697001,0.377644074023,5.36083202345,21.4433280938,1.10299827517,0.0,1.10299827517
 08/21  07:00:00,82.403953764,3.34885112571,29.9003099581,0.382066883434,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/21  08:00:00,159.282162523,4.25693269283,36.3659891386,0.0,48.2474882111,70.4033123869,2.18737434968,0.0,2.18737434968
 08/21  09:00:00,159.289444128,4.8635441052,44.115230759,0.0,48.2474882111,62.0547409583,1.10404012565,0.0,1.10404012565
 08/21  10:00:00,161.805332431,5.27944302548,48.141813549,0.0,48.2474882111,60.1281475517,2.18806996454,0.0,2.18806996454
 08/21  11:00:00,168.762957557,5.65388337436,52.7984049189,0.0,48.2474882111,62.0547409583,1.10412925823,0.0,1.10412925823
 08/21  12:00:00,170.324394233,5.6486100753,54.9094634015,0.0,48.2474882111,61.5103924513,2.18902383105,0.0,2.18902383105
 08/21  13:00:00,174.753625447,6.2794074514,56.5580542269,0.0,48.2474882111,63.6602354638,2.18905425696,0.0,2.18905425696
 08/21  14:00:00,171.224501188,6.11211276759,56.7283125639,0.0,48.2474882111,60.1281475517,2.1880363212,0.0,2.1880363212
 08/21  15:00:00,170.07071525,6.0940928852,55.5925465084,0.0,48.2474882111,60.1281475517,1.10377399034,0.0,1.10377399034
 08/21  16:00:00,172.782945816,6.22711301804,55.2818668312,0.0,48.2474882111,63.0180376616,2.18810415508,0.0,2.18810415508
 08/21  17:00:00,158.920847972,5.87898782692,52.7128078314,0.0,37.5258241642,62.7947880557,1.10354346928,0.0,1.10354346928
 08/21  18:00:00,109.34163671,3.83783530155,42.673022243,0.0,26.8041601173,36.0181789539,1.1034547383,0.0,1.1034547383
 08/21  19:00:00,109.149079989,3.59233177765,40.3600935883,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/21  20:00:00,98.3636564821,3.37889703747,36.0012675586,0.0,16.0824960704,28.0885557216,1.10331553937,0.0,1.10331553937
 08/21  21:00:00,95.7996486992,3.34897672341,34.7515756941,0.0,16.0824960704,26.8041601173,1.10302867436,0.0,1.10302867436
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293845378,0.0,1.10293845378
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293136204,0.0,1.10293136204
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303206319,0.0,1.10303206319
 08/22  06:00:00,63.409810608,3.69067943108,29.7370588255,0.702138806645,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  07:00:00,80.2683342659,3.34885112571,27.2701821198,0.876575223609,16.0824960704,32.6817896323,1.1033151688,0.0,1.1033151688
 08/22  08:00:00,159.213824246,4.51237370956,36.0422098441,0.0,48.2474882111,70.4033123869,1.10393220232,0.0,1.10393220232
 08/22  09:00:00,157.963033259,4.95854799201,42.6938160037,0.0,48.2474882111,62.0547409583,2.18782602437,0.0,2.18782602437
 08/22  10:00:00,161.33409147,5.33488975284,47.6151258607,0.0,48.2474882111,60.1281475517,1.10392535407,0.0,1.10392535407
 08/22  11:00:00,167.722406034,5.72008581538,51.6916509556,0.0,48.2474882111,62.0547409583,2.18833239128,0.0,2.18833239128
 08/22  12:00:00,168.033775452,5.73974377696,52.5277109184,0.0,48.2474882111,61.5103924513,2.18905764154,0.0,2.18905764154
 08/22  13:00:00,174.799311572,6.55586201458,56.3272857888,0.0,48.2474882111,63.6602354638,2.18891309443,0.0,2.18891309443
 08/22  14:00:00,170.341008612,6.38494701552,55.5719857392,0.0,48.2474882111,60.1281475517,1.10388919913,0.0,1.10388919913
 08/22  15:00:00,176.331768175,6.89128743786,61.0564048802,0.0,48.2474882111,60.1281475517,2.18757379366,0.0,2.18757379366
 08/22  16:00:00,183.086379869,7.47582057859,64.3365933234,0.0,48.2474882111,63.0180376616,1.10417269865,0.0,1.10417269865
 08/22  17:00:00,167.25806298,6.47019923318,60.4588114333,0.0,37.5258241642,62.7947880557,1.10364636872,0.0,1.10364636872
 08/22  18:00:00,116.767683097,4.29336899683,49.6435349348,0.0,26.8041601173,36.0181789539,1.10347715395,0.0,1.10347715395
 08/22  19:00:00,113.608778442,3.75075246999,42.1940380154,0.0,26.8041601173,33.4493877451,1.10330199635,0.0,1.10330199635
 08/22  20:00:00,100.772481748,3.42999802971,38.3589918318,0.0,16.0824960704,28.0885557216,1.10332250506,0.0,1.10332250506
 08/22  21:00:00,98.6039893578,3.37323036146,37.5316627146,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293222233,0.0,1.10293222233
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293797926,0.0,1.10293797926
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293954248,0.0,1.10293954248
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  06:00:00,66.6351312962,3.73574854988,33.2389687875,0.38048041413,5.36083202345,21.4433280938,1.10306931012,0.0,1.10306931012
 08/23  07:00:00,83.6620283315,3.34885112571,31.1291413703,0.411310038733,16.0824960704,32.6817896323,1.10343597602,0.0,1.10343597602
 08/23  08:00:00,162.477806255,4.44909398469,39.369471578,0.0,48.2474882111,70.4033123869,1.10381859496,0.0,1.10381859496
 08/23  09:00:00,160.88845567,4.90507103412,45.6727153726,0.0,48.2474882111,62.0547409583,1.10403255478,0.0,1.10403255478
 08/23  10:00:00,162.930782049,5.12908539936,49.4176207931,0.0,48.2474882111,60.1281475517,2.18804093224,0.0,2.18804093224
 08/23  11:00:00,170.216744719,5.68402041306,54.2220550423,0.0,48.2474882111,62.0547409583,2.18854282944,0.0,2.18854282944
 08/23  12:00:00,169.836124077,5.5691437303,54.5006595897,0.0,48.2474882111,61.5103924513,2.18903282425,0.0,2.18903282425
 08/23  13:00:00,173.107352704,5.63361246539,55.5575764694,0.0,48.2474882111,63.6602354638,2.18883593799,0.0,2.18883593799
 08/23  14:00:00,168.36345883,5.38562373342,54.59375924,0.0,48.2474882111,60.1281475517,1.10377007935,0.0,1.10377007935
 08/23  15:00:00,168.260977518,5.3165915971,54.5603100643,0.0,48.2474882111,60.1281475517,1.10380166942,0.0,1.10380166942
 08/23  16:00:00,170.060725143,5.22316697199,53.5635922038,0.0,48.2474882111,63.0180376616,2.18832264869,0.0,2.18832264869
 08/23  17:00:00,153.987260755,4.771893001,48.8863154398,0.0,37.5258241642,62.7947880557,1.10359737634,0.0,1.10359737634
 08/23  18:00:00,103.869563109,3.49221629409,37.5465676498,0.0,26.8041601173,36.0181789539,1.10342844666,0.0,1.10342844666
 08/23  19:00:00,105.936760175,3.41439138384,34.8583808342,0.0,26.8041601173,33.4493877451,1.10326152747,0.0,1.10326152747
 08/23  20:00:00,96.7273107737,3.34885112571,33.9800077852,0.414959976634,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/23  21:00:00,95.711085908,3.34885112571,33.6026069338,1.06053156667,16.0824960704,26.8041601173,1.10305228592,0.0,1.10305228592
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029388989,0.0,1.1029388989
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293202024,0.0,1.10293202024
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293809199,0.0,1.10293809199
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  06:00:00,67.0877691059,3.68059488992,33.3074544271,0.819786244233,5.36083202345,21.4433280938,1.10299967665,0.0,1.10299967665
 08/24  07:00:00,84.8171361172,3.34885112571,31.2534208693,1.44213832541,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/24  08:00:00,159.643046409,4.01794486856,36.9658608482,0.0,48.2474882111,70.4033123869,2.18773246686,0.0,2.18773246686
 08/24  09:00:00,154.679296616,4.26612762433,40.1024997278,0.0,48.2474882111,62.0547409583,1.10393996223,0.0,1.10393996223
 08/24  10:00:00,156.647174022,4.67017782435,43.5929203406,0.0,48.2474882111,60.1281475517,2.18787653903,0.0,2.18787653903
 08/24  11:00:00,162.869139481,5.09537410433,47.4630961134,0.0,48.2474882111,62.0547409583,1.10427339839,0.0,1.10427339839
 08/24  12:00:00,164.449634597,5.21437828624,49.4689355546,0.0,48.2474882111,61.5103924513,2.18883765428,0.0,2.18883765428
 08/24  13:00:00,173.011844828,5.94544225564,55.1502388037,0.0,48.2474882111,63.6602354638,2.18887673367,0.0,2.18887673367
 08/24  14:00:00,168.663138854,5.76583173148,54.5132312655,0.0,48.2474882111,60.1281475517,2.18781827972,0.0,2.18781827972
 08/24  15:00:00,169.309290118,5.77518340291,55.1500308583,0.0,48.2474882111,60.1281475517,1.10386300668,0.0,1.10386300668
 08/24  16:00:00,175.660899011,6.38739428741,57.9995387565,0.0,48.2474882111,63.0180376616,1.104184808,0.0,1.104184808
 08/24  17:00:00,161.87731304,6.11177007749,55.4364906482,0.0,37.5258241642,62.7947880557,2.18754564767,0.0,2.18754564767
 08/24  18:00:00,108.783823853,3.90884855686,42.0441961307,0.0,26.8041601173,36.0181789539,1.10340234509,0.0,1.10340234509
 08/24  19:00:00,108.886970972,3.55909915164,37.6638838638,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/24  20:00:00,97.6868848616,3.36730799222,35.3360849833,0.0,16.0824960704,28.0885557216,1.10334114924,0.0,1.10334114924
 08/24  21:00:00,95.0446616956,3.34885112571,33.9967142882,0.0,16.0824960704,26.8041601173,1.10302870486,0.0,1.10302870486
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293971226,0.0,1.10293971226
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293667263,0.0,1.10293667263
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303390309,0.0,1.10303390309
 08/25  06:00:00,62.6450246006,3.60792414699,28.2879621197,1.46920478913,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  07:00:00,77.5752906839,3.34885112571,23.5029522122,1.95076154923,16.0824960704,32.6817896323,1.10337378174,0.0,1.10337378174
 08/25  08:00:00,153.543100596,4.27360008411,30.6102598203,0.0,48.2474882111,70.4033123869,1.10387694777,0.0,1.10387694777
 08/25  09:00:00,149.284623416,4.50035477047,34.4735993821,0.0,48.2474882111,62.0547409583,2.18791306803,0.0,2.18791306803
 08/25  10:00:00,150.209839891,4.75380780253,37.0719562314,0.0,48.2474882111,60.1281475517,1.1040730484,0.0,1.1040730484
 08/25  11:00:00,153.553677979,5.03840589708,38.2046028188,0.0,48.2474882111,62.0547409583,2.18857098259,0.0,2.18857098259
 08/25  12:00:00,153.492736258,5.08882026468,38.6375952372,0.0,48.2474882111,61.5103924513,2.18897413205,0.0,2.18897413205
 08/25  13:00:00,162.166524777,5.86544380249,44.3849172055,0.0,48.2474882111,63.6602354638,2.18884057827,0.0,2.18884057827
 08/25  14:00:00,158.211840359,5.74213519479,44.0856293077,0.0,48.2474882111,60.1281475517,1.10385863821,0.0,1.10385863821
 08/25  15:00:00,159.960894149,6.02358378499,45.5532345075,0.0,48.2474882111,60.1281475517,2.18766997668,0.0,2.18766997668
 08/25  16:00:00,166.515478072,6.55407178754,48.6874403178,0.0,48.2474882111,63.0180376616,1.10414750926,0.0,1.10414750926
 08/25  17:00:00,150.563059699,6.06588523805,44.168122147,0.0,37.5258241642,62.7947880557,1.10362656673,0.0,1.10362656673
 08/25  18:00:00,97.8983718707,3.98064478586,31.0869479196,0.0,26.8041601173,36.0181789539,1.10346145709,0.0,1.10346145709
 08/25  19:00:00,98.4573809765,3.56339704846,27.2299959716,0.0,26.8041601173,33.4493877451,1.10328852354,0.0,1.10328852354
 08/25  20:00:00,86.529710811,3.38076507434,24.1629424502,0.00251140038868,16.0824960704,28.0885557216,1.10331174672,0.0,1.10331174672
 08/25  21:00:00,84.2372896768,3.34885112571,22.8976755693,0.291666700087,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293830729,0.0,1.10293830729
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294002656,0.0,1.10294002656
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293567897,0.0,1.10293567897
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  06:00:00,60.3705347856,3.50014087192,23.4684343723,4.12202599661,5.36083202345,21.4433280938,1.10304633239,0.0,1.10304633239
 08/26  07:00:00,58.0904155644,3.34885112571,19.0191975181,3.77218429167,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/26  08:00:00,87.0588776516,3.38661056674,23.7518027357,1.80831940522,26.8041601173,31.2995447326,1.10327535888,0.0,1.10327535888
 08/26  09:00:00,92.1174511849,3.54185555232,27.4442188193,0.77153956158,26.8041601173,33.5472370403,1.10343574582,0.0,1.10343574582
 08/26  10:00:00,92.2294659595,3.48768753331,29.1863679414,0.1588699364,26.8041601173,32.583940337,1.1033866105,0.0,1.1033866105
 08/26  11:00:00,95.4923599332,3.47090856453,30.3772185126,0.0,26.8041601173,34.8316326447,1.10344973117,0.0,1.10344973117
 08/26  12:00:00,97.0100989617,3.68374079033,32.9665209197,0.0,26.8041601173,33.5472370403,1.10339823234,0.0,1.10339823234
 08/26  13:00:00,96.354201736,3.76941583946,34.7937398536,0.0,26.8041601173,30.9784458315,1.10336097749,0.0,1.10336097749
 08/26  14:00:00,67.3291830654,3.61126330174,34.3365283435,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/26  15:00:00,65.4411242169,3.4713700867,33.8727583145,0.0,8.04124803518,20.0473076865,1.10320318755,0.0,1.10320318755
 08/26  16:00:00,64.4962268833,3.39759343666,32.6805387298,0.0,8.04124803518,20.3684065876,1.10323375844,0.0,1.10323375844
 08/26  17:00:00,56.065437334,3.38784295018,31.979648801,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/26  18:00:00,32.8379078888,1.44755965433,12.6189960583,0.0,2.68041601173,16.0824960704,1.10305587594,0.0,1.10305587594
 08/26  19:00:00,31.3748973947,0.489813458493,4.71173176001,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302817458,0.0,1.10302817458
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293816919,0.0,1.10293816919
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290503559,0.0,1.10290503559
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289990022,0.0,1.10289990022
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290402741,0.0,1.10290402741
 08/27  08:00:00,42.0806092674,2.06519185568,21.2440652355,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  09:00:00,42.6536383034,2.3236962666,21.5585898606,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,44.7638330958,2.55985171005,23.4326292096,0.0,2.68041601173,16.0824960704,1.10296352936,0.0,1.10296352936
 08/27  11:00:00,38.9044654489,1.90786206245,18.2252512103,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  12:00:00,43.4129759243,2.32130255259,22.3203211955,0.0,2.68041601173,16.0824960704,1.10302792237,0.0,1.10302792237
 08/27  13:00:00,47.0541045512,2.61872289249,25.6640294825,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  14:00:00,44.6737330887,2.40032274396,23.5020581686,0.0,2.68041601173,16.0824960704,1.10302541175,0.0,1.10302541175
 08/27  15:00:00,40.5873237559,1.97819330289,19.8377782768,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  16:00:00,21.0631446943,0.195925383397,2.09586713467,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290719391,0.0,1.10290719391
 08/27  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290311272,0.0,1.10290311272
 08/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290623062,0.0,1.10290623062
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294049852,0.0,1.10294049852
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293640069,0.0,1.10293640069
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  06:00:00,71.5851658388,3.67902917654,35.4455210339,0.713348750316,5.36083202345,21.4433280938,1.10300106934,0.0,1.10300106934
 08/28  07:00:00,85.9048282372,3.34885112571,32.5693956891,1.21385562561,16.0824960704,32.6817896323,1.10336488987,0.0,1.10336488987
 08/28  08:00:00,160.420986367,3.90974165132,37.8520040239,0.0,48.2474882111,70.4033123869,1.10389289571,0.0,1.10389289571
 08/28  09:00:00,154.1651378,3.94174289264,39.9127256437,0.0,48.2474882111,62.0547409583,1.10393501548,0.0,1.10393501548
 08/28  10:00:00,158.292606391,4.47191890295,45.4366116313,0.0,48.2474882111,60.1281475517,2.18786209712,0.0,2.18786209712
 08/28  11:00:00,168.661475875,5.22213981326,53.1286667984,0.0,48.2474882111,62.0547409583,1.10423840587,0.0,1.10423840587
 08/28  12:00:00,172.150490498,5.4454915343,56.9386782069,0.0,48.2474882111,61.5103924513,3.27374146057,0.0,3.27374146057
 08/28  13:00:00,179.258508337,6.30938323979,61.0329613282,0.0,48.2474882111,63.6602354638,1.10436222716,0.0,1.10436222716
 08/28  14:00:00,173.302470636,6.14265658281,58.775738196,0.0,48.2474882111,60.1281475517,2.18814433502,0.0,2.18814433502
 08/28  15:00:00,175.873168019,6.39821470512,61.0908774568,0.0,48.2474882111,60.1281475517,1.10375257151,0.0,1.10375257151
 08/28  16:00:00,180.699785177,6.74451861848,62.681300592,0.0,48.2474882111,63.0180376616,2.1882347157,0.0,2.1882347157
 08/28  17:00:00,165.247172203,6.1518352715,58.766284618,0.0,37.5258241642,62.7947880557,1.10356378251,0.0,1.10356378251
 08/28  18:00:00,113.419682158,4.03466434877,46.5542386436,0.0,26.8041601173,36.0181789539,1.10340115493,0.0,1.10340115493
 08/28  19:00:00,116.391279078,3.56915252233,42.6908052661,0.0,26.8041601173,33.4493877451,1.10324416954,0.0,1.10324416954
 08/28  20:00:00,103.24459186,3.37463542517,40.8864645489,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/28  21:00:00,96.7605966724,3.34885112571,35.7126492649,0.0,16.0824960704,26.8041601173,1.10304494297,0.0,1.10304494297
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293620427,0.0,1.10293620427
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294009216,0.0,1.10294009216
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294056997,0.0,1.10294056997
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,66.0122106014,3.65962622983,29.8835260337,0.721791459896,5.36083202345,21.4433280938,1.10299747952,0.0,1.10299747952
 08/29  07:00:00,80.1109936061,3.34885112571,26.9765562085,1.01286047518,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/29  08:00:00,156.589435805,4.33344759409,33.5967475192,0.0,48.2474882111,70.4033123869,2.18780513619,0.0,2.18780513619
 08/29  09:00:00,152.048493635,4.64792972895,37.0898946425,0.0,48.2474882111,62.0547409583,1.10393903733,0.0,1.10393903733
 08/29  10:00:00,154.375427105,5.03974276293,40.9516084852,0.0,48.2474882111,60.1281475517,2.18788779774,0.0,2.18788779774
 08/29  11:00:00,158.676649997,5.46395009576,42.9020306375,0.0,48.2474882111,62.0547409583,1.1042893607,0.0,1.1042893607
 08/29  12:00:00,158.979640835,5.51433483779,43.6989852403,0.0,48.2474882111,61.5103924513,2.1888879522,0.0,2.1888879522
 08/29  13:00:00,165.626433773,6.08756330973,47.6227066941,0.0,48.2474882111,63.6602354638,2.18894921964,0.0,2.18894921964
 08/29  14:00:00,162.031346234,5.95552989749,47.6917404793,0.0,48.2474882111,60.1281475517,2.18796053532,0.0,2.18796053532
 08/29  15:00:00,165.060277426,6.32991490469,50.3462866643,0.0,48.2474882111,60.1281475517,1.10374540773,0.0,1.10374540773
 08/29  16:00:00,168.523580854,6.71020996132,50.5394049254,0.0,48.2474882111,63.0180376616,2.18834249616,0.0,2.18834249616
