Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/29  17:00:00,151.923788095,6.01491072039,45.5798250603,0.0,37.5258241642,62.7947880557,1.10365493137,0.0,1.10365493137
 08/29  18:00:00,101.015323029,3.98067538405,34.2038684798,0.0,26.8041601173,36.0181789539,1.1034510762,0.0,1.1034510762
 08/29  19:00:00,104.438461837,3.57012354432,30.737017003,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/29  20:00:00,91.5442407525,3.37703276064,29.1837161057,0.0,16.0824960704,28.0885557216,1.10331607054,0.0,1.10331607054
 08/29  21:00:00,90.1174596346,3.34885112571,29.0671880191,0.00232420811148,16.0824960704,26.8041601173,1.10303063139,0.0,1.10303063139
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029399834,0.0,1.1029399834
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294094429,0.0,1.10294094429
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302000456,0.0,1.10302000456
 08/30  06:00:00,65.6282709677,3.6279455422,29.0696694521,1.18338909532,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,78.7529425223,3.34885112571,25.1902386495,1.44112695035,16.0824960704,32.6817896323,1.10333025634,0.0,1.10333025634
 08/30  08:00:00,155.167308162,4.03538250635,32.4726849637,0.0,48.2474882111,70.4033123869,1.10396475267,0.0,1.10396475267
 08/30  09:00:00,152.46796095,4.22967654433,37.9276151427,0.0,48.2474882111,62.0547409583,2.18791622715,0.0,2.18791622715
 08/30  10:00:00,156.692667228,4.73389591078,43.5746954604,0.0,48.2474882111,60.1281475517,1.10398120828,0.0,1.10398120828
 08/30  11:00:00,163.788306893,5.10933874779,48.3682988821,0.0,48.2474882111,62.0547409583,2.18847827375,0.0,2.18847827375
 08/30  12:00:00,165.557629235,5.29126873307,50.5000397454,0.0,48.2474882111,61.5103924513,2.18924747926,0.0,2.18924747926
 08/30  13:00:00,172.35526443,5.9590938035,54.4800068578,0.0,48.2474882111,63.6602354638,2.18913374459,0.0,2.18913374459
 08/30  14:00:00,166.884594211,5.53140785158,52.9691105023,0.0,48.2474882111,60.1281475517,1.10386972711,0.0,1.10386972711
 08/30  15:00:00,162.489402156,5.18650223123,48.918824068,0.0,48.2474882111,60.1281475517,2.1876397504,0.0,2.1876397504
 08/30  16:00:00,165.424201962,5.44288700598,48.7073489897,0.0,48.2474882111,63.0180376616,1.10408305914,0.0,1.10408305914
 08/30  17:00:00,151.088589545,4.96209822505,45.7974390063,0.0,37.5258241642,62.7947880557,1.10385166262,0.0,1.10385166262
 08/30  18:00:00,103.69325224,3.57283045085,37.2896426238,0.0,26.8041601173,36.0181789539,1.10355665625,0.0,1.10355665625
 08/30  19:00:00,110.520517939,3.45035356103,36.9388430883,0.0,26.8041601173,33.4493877451,1.10332608291,0.0,1.10332608291
 08/30  20:00:00,97.868370985,3.34885112571,35.5360279732,0.0,16.0824960704,28.0885557216,1.10328956817,0.0,1.10328956817
 08/30  21:00:00,95.6517027457,3.34885112571,34.5797949961,0.0239603421881,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300006185,0.0,1.10300006185
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293950403,0.0,1.10293950403
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294122585,0.0,1.10294122585
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303583892,0.0,1.10303583892
 08/31  06:00:00,74.0171037574,4.06122944811,38.1703374299,0.0382700014375,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  07:00:00,91.6874635144,3.34885112571,39.4520296939,0.113856898033,16.0824960704,32.6817896323,1.10341069895,0.0,1.10341069895
 08/31  08:00:00,169.198427766,4.24733707273,46.2918500017,0.0,48.2474882111,70.4033123869,1.10382298013,0.0,1.10382298013
 08/31  09:00:00,162.261542546,4.3085733369,47.642299946,0.0,48.2474882111,62.0547409583,2.18805162957,0.0,2.18805162957
 08/31  10:00:00,161.209542196,4.40689634253,48.4185699964,0.0,48.2474882111,60.1281475517,1.10403939076,0.0,1.10403939076
 08/31  11:00:00,165.757815092,4.65276010157,50.7943857273,0.0,48.2474882111,62.0547409583,2.18852484624,0.0,2.18852484624
 08/31  12:00:00,166.210961849,4.55187107009,51.8927700229,0.0,48.2474882111,61.5103924513,2.18895779888,0.0,2.18895779888
 08/31  13:00:00,173.712249577,5.06124766185,56.734838146,0.0,48.2474882111,63.6602354638,2.18885171549,0.0,2.18885171549
 08/31  14:00:00,174.493611651,5.36084843317,60.7486873608,0.0,48.2474882111,60.1281475517,1.10386920366,0.0,1.10386920366
 08/31  15:00:00,177.488091739,5.69910593897,63.4049099429,0.0,48.2474882111,60.1281475517,2.18755588644,0.0,2.18755588644
 08/31  16:00:00,181.14861309,6.06390014067,63.8107469823,0.0,48.2474882111,63.0180376616,1.10418074285,0.0,1.10418074285
 08/31  17:00:00,162.832452865,5.22645753116,57.2769430194,0.0,37.5258241642,62.7947880557,1.10365691118,0.0,1.10365691118
 08/31  18:00:00,112.319581299,3.63346381341,45.8553383198,0.0,26.8041601173,36.0181789539,1.10349370505,0.0,1.10349370505
 08/31  19:00:00,116.238797968,3.45562771601,42.651848962,0.0,26.8041601173,33.4493877451,1.10328080493,0.0,1.10328080493
 08/31  20:00:00,102.034295967,3.34914042909,39.7016636514,0.0,16.0824960704,28.0885557216,1.10334313037,0.0,1.10334313037
 08/31  21:00:00,99.6360476065,3.34885112571,38.5778806693,0.0102195298227,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294155129,0.0,1.10294155129
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029413912,0.0,1.1029413912
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293707199,0.0,1.10293707199
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,67.8022704666,3.68870782454,31.665430508,0.700865256038,5.36083202345,21.4433280938,1.10308545307,0.0,1.10308545307
 09/01  07:00:00,82.3344644525,3.34885112571,29.3102166991,0.902670830934,16.0824960704,32.6817896323,1.10343992903,0.0,1.10343992903
 09/01  08:00:00,161.213753451,4.44252050147,38.1119922575,0.0,48.2474882111,70.4033123869,1.10388819978,0.0,1.10388819978
 09/01  09:00:00,158.643837836,4.87126476401,43.4619038082,0.0,48.2474882111,62.0547409583,2.18781905865,0.0,2.18781905865
 09/01  10:00:00,160.55134719,5.33621737664,46.8310539569,0.0,48.2474882111,60.1281475517,1.10392403333,0.0,1.10392403333
 09/01  11:00:00,166.581499968,5.78807183667,50.4827588678,0.0,48.2474882111,62.0547409583,2.18853091443,0.0,2.18853091443
 09/01  12:00:00,166.564068785,5.80381007557,50.9939379531,0.0,48.2474882111,61.5103924513,2.1893378433,0.0,2.1893378433
 09/01  13:00:00,172.759866525,6.64625549493,54.1974472611,0.0,48.2474882111,63.6602354638,2.1891766859,0.0,2.1891766859
 09/01  14:00:00,170.369402107,6.50137102417,55.4839552254,0.0,48.2474882111,60.1281475517,1.10393008367,0.0,1.10393008367
 09/01  15:00:00,174.875296841,6.99060731756,59.500613667,0.0,48.2474882111,60.1281475517,1.10380725371,0.0,1.10380725371
 09/01  16:00:00,178.994552662,7.44021982716,60.2803668676,0.0,48.2474882111,63.0180376616,2.18814032135,0.0,2.18814032135
 09/01  17:00:00,163.149368266,6.77764743816,56.0426685135,0.0,37.5258241642,62.7947880557,1.10365388878,0.0,1.10365388878
 09/01  18:00:00,110.076155772,4.42228057498,42.8230960314,0.0,26.8041601173,36.0181789539,1.1034143599,0.0,1.1034143599
 09/01  19:00:00,109.96340535,3.76408441377,36.0679996466,0.0,26.8041601173,33.4493877451,1.10327880456,0.0,1.10327880456
 09/01  20:00:00,93.757111282,3.42187128117,31.3517481147,0.0,16.0824960704,28.0885557216,1.10334605097,0.0,1.10334605097
 09/01  21:00:00,90.9072881739,3.36627952183,29.8419123704,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293990057,0.0,1.10293990057
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294171104,0.0,1.10294171104
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293552996,0.0,1.10293552996
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,63.4280277453,3.56462553421,26.6835711895,1.43256414355,5.36083202345,21.4433280938,1.10304336478,0.0,1.10304336478
 09/02  07:00:00,62.0390370315,3.34885112571,25.0238821143,1.71612116256,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/02  08:00:00,90.9929483786,3.50743541748,28.9701910806,0.403176936572,26.8041601173,31.2995447326,1.10325514063,0.0,1.10325514063
 09/02  09:00:00,96.8560906396,3.67836629129,32.8178870966,0.0,26.8041601173,33.5472370403,1.10342127403,0.0,1.10342127403
 09/02  10:00:00,98.4449906742,3.75194798703,35.2965021387,0.0,26.8041601173,32.583940337,1.10337836525,0.0,1.10337836525
 09/02  11:00:00,102.622670709,3.83644798795,37.1419898651,0.0,26.8041601173,34.8316326447,1.10355000661,0.0,1.10355000661
 09/02  12:00:00,105.711807223,4.0971043691,41.254865602,0.0,26.8041601173,33.5472370403,1.10339962852,0.0,1.10339962852
 09/02  13:00:00,106.44456939,4.25034805722,44.4031752904,0.0,26.8041601173,30.9784458315,1.10336704534,0.0,1.10336704534
 09/02  14:00:00,77.597090954,3.99893111757,44.2167684162,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/02  15:00:00,75.6812197806,3.87153403773,43.7126899271,0.0,8.04124803518,20.0473076865,1.10321166854,0.0,1.10321166854
 09/02  16:00:00,75.3741977031,3.88836723439,43.0677357518,0.0,8.04124803518,20.3684065876,1.10324484914,0.0,1.10324484914
 09/02  17:00:00,65.2669885489,3.68775389914,40.8812890669,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/02  18:00:00,41.3487619647,2.13460272011,20.4428070684,0.0,2.68041601173,16.0824960704,1.10305672895,0.0,1.10305672895
 09/02  19:00:00,42.6690810463,1.29931440089,12.7290811358,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  20:00:00,35.7907534627,0.195925383397,2.01947590313,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303582358,0.0,1.10303582358
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294177887,0.0,1.10294177887
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291161215,0.0,1.10291161215
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290803623,0.0,1.10290803623
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  07:00:00,29.3322292551,1.09843112287,9.46244595603,0.0,2.68041601173,16.0824960704,1.10294265839,0.0,1.10294265839
 09/03  08:00:00,45.3641087828,2.79722469433,23.7955319123,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,40.1915084584,2.24824000138,19.1719162808,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  10:00:00,45.8564996408,2.80914441293,24.2760030517,0.0,2.68041601173,16.0824960704,1.10296057381,0.0,1.10296057381
 09/03  11:00:00,39.6755767615,2.13310281305,18.7711217723,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,47.0069469689,2.85069450758,25.3849002851,0.0,2.68041601173,16.0824960704,1.10303060696,0.0,1.10303060696
 09/03  13:00:00,42.014053389,2.32700480775,20.915696405,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,48.0250677393,2.8807589965,26.3729565666,0.0,2.68041601173,16.0824960704,1.10303237113,0.0,1.10303237113
 09/03  15:00:00,41.699208108,2.25591745192,20.6719384799,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  16:00:00,47.0612498081,2.81750376626,25.4723938656,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,37.3669200376,1.88109534315,16.7144725182,0.0,2.68041601173,16.0824960704,1.10296297475,0.0,1.10296297475
 09/03  18:00:00,28.7172685492,1.01982597087,8.92609040214,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  19:00:00,34.5499630426,0.587776150192,5.32150138292,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289978773,0.0,1.10289978773
 09/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290114253,0.0,1.10290114253
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291252665,0.0,1.10291252665
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290936413,0.0,1.10290936413
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291007962,0.0,1.10291007962
 09/04  07:00:00,23.1652576154,0.477258754871,3.91664668436,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,40.656191904,2.42849280054,19.4563469272,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  09:00:00,42.0356514129,2.60416135431,20.6601378824,0.0,2.68041601173,16.0824960704,1.10296635994,0.0,1.10296635994
 09/04  10:00:00,40.218314255,2.39777274375,19.049189335,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  11:00:00,40.4647988034,2.35395081623,19.339495811,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,41.7758608743,2.44480399876,20.5597046993,0.0,2.68041601173,16.0824960704,1.10302408562,0.0,1.10302408562
 09/04  13:00:00,43.9798264835,2.65395758542,22.5545167219,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  14:00:00,42.6765319552,2.45578408382,21.4493956952,0.0,2.68041601173,16.0824960704,1.10303680367,0.0,1.10303680367
 09/04  15:00:00,43.62727767,2.54933822676,22.306587267,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,42.7719968108,2.43529325686,21.5653513777,0.0,2.68041601173,16.0824960704,1.10296369203,0.0,1.10296369203
 09/04  17:00:00,44.2916650687,2.61707140058,22.903241492,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,42.3448782551,2.43075329722,21.1427727816,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  19:00:00,41.1281190866,1.04762331581,8.9724769279,0.0,2.68041601173,16.0824960704,1.1029605962,0.0,1.1029605962
 09/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290844427,0.0,1.10290844427
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291204472,0.0,1.10291204472
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293600535,0.0,1.10293600535
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303883581,0.0,1.10303883581
 09/05  06:00:00,62.4218574443,3.55260701661,25.3910724785,1.73091107116,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,75.8620379526,3.34885112571,21.9610347554,1.77942627476,16.0824960704,32.6817896323,1.10337778082,0.0,1.10337778082
 09/05  08:00:00,149.405477696,3.95660458881,26.7742106533,0.0154217614808,48.2474882111,70.4033123869,1.10396917627,0.0,1.10396917627
 09/05  09:00:00,144.440468185,4.20267636021,29.9271225617,0.0,48.2474882111,62.0547409583,2.18799674885,0.0,2.18799674885
 09/05  10:00:00,145.686840105,4.5564050957,32.7463591524,0.0,48.2474882111,60.1281475517,1.10402217322,0.0,1.10402217322
 09/05  11:00:00,151.439937857,5.00425873326,36.1250098607,0.0,48.2474882111,62.0547409583,2.18851465364,0.0,2.18851465364
 09/05  12:00:00,153.113126919,5.14491111074,38.2018950514,0.0,48.2474882111,61.5103924513,2.18898113185,0.0,2.18898113185
 09/05  13:00:00,160.572215833,5.95263842656,42.7034136378,0.0,48.2474882111,63.6602354638,2.18890444439,0.0,2.18890444439
 09/05  14:00:00,157.25901876,5.82714264994,43.0478002535,0.0,48.2474882111,60.1281475517,1.1038990287,0.0,1.1038990287
 09/05  15:00:00,159.435435039,6.05334000573,44.9980191766,0.0,48.2474882111,60.1281475517,2.1876354148,0.0,2.1876354148
 09/05  16:00:00,163.667182561,6.3588180184,46.0343985761,0.0,48.2474882111,63.0180376616,1.10423635595,0.0,1.10423635595
 09/05  17:00:00,147.875550069,5.76546172347,41.7810360319,0.0,37.5258241642,62.7947880557,1.10370589764,0.0,1.10370589764
 09/05  18:00:00,97.5061116332,3.81991469127,30.8554177767,0.0,26.8041601173,36.0181789539,1.10350436935,0.0,1.10350436935
 09/05  19:00:00,103.845397897,3.50390770635,27.7428355676,0.0,26.8041601173,33.4493877451,1.10331401234,0.0,1.10331401234
 09/05  20:00:00,87.7391002432,3.36123416956,25.3253702168,0.0690039707838,16.0824960704,28.0885557216,1.1033236963,0.0,1.1033236963
 09/05  21:00:00,85.8924652312,3.34885112571,24.2866620884,0.557855735367,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297948653,0.0,1.10297948653
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294145105,0.0,1.10294145105
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294296329,0.0,1.10294296329
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303032608,0.0,1.10303032608
 09/06  06:00:00,63.9490054365,3.54123480984,24.5888330676,4.07167068099,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,76.567071709,3.34885112571,21.1822214583,3.26327332819,16.0824960704,32.6817896323,1.10339198233,0.0,1.10339198233
 09/06  08:00:00,151.445375505,3.98355881391,28.6255460743,0.177029924357,48.2474882111,70.4033123869,1.10380740835,0.0,1.10380740835
 09/06  09:00:00,146.643844386,4.15875686333,32.1744182597,0.0,48.2474882111,62.0547409583,2.18804593001,0.0,2.18804593001
 09/06  10:00:00,147.946108296,4.5107090537,35.0513233856,0.0,48.2474882111,60.1281475517,1.10404930688,0.0,1.10404930688
 09/06  11:00:00,153.218967928,4.96782225657,37.9404764081,0.0,48.2474882111,62.0547409583,2.18857623401,0.0,2.18857623401
 09/06  12:00:00,154.873124685,5.15634219427,39.9504617345,0.0,48.2474882111,61.5103924513,2.18905219765,0.0,2.18905219765
 09/06  13:00:00,162.646233904,5.94960879931,44.7804613353,0.0,48.2474882111,63.6602354638,2.18898156665,0.0,2.18898156665
 09/06  14:00:00,159.989321553,5.80033910712,45.8049065888,0.0,48.2474882111,60.1281475517,1.10393515196,0.0,1.10393515196
 09/06  15:00:00,158.878313405,5.91933079801,44.5749067502,0.0,48.2474882111,60.1281475517,2.18770992988,0.0,2.18770992988
 09/06  16:00:00,160.667656438,6.16540231876,43.228288152,0.0,48.2474882111,63.0180376616,1.10428070887,0.0,1.10428070887
 09/06  17:00:00,144.99900861,5.56062239031,39.1093339052,0.0,37.5258241642,62.7947880557,1.10382645671,0.0,1.10382645671
 09/06  18:00:00,95.1019221556,3.68795483268,28.5831881577,0.0,26.8041601173,36.0181789539,1.10354027641,0.0,1.10354027641
 09/06  19:00:00,102.043917521,3.46389312041,25.9813697774,0.0,26.8041601173,33.4493877451,1.10334307647,0.0,1.10334307647
 09/06  20:00:00,86.4590874646,3.34995232048,23.9865213991,0.139121858909,16.0824960704,28.0885557216,1.10335292504,0.0,1.10335292504
 09/06  21:00:00,84.0043137559,3.34885112571,22.105365788,0.851000560433,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029873955,0.0,1.1029873955
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294245691,0.0,1.10294245691
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294338341,0.0,1.10294338341
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304004206,0.0,1.10304004206
 09/07  06:00:00,67.02931795,3.49967774369,22.7839127741,6.53112722075,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,74.7030554528,3.34885112571,18.2319404617,4.3495380686,16.0824960704,32.6817896323,1.10342731476,0.0,1.10342731476
 09/07  08:00:00,149.895407346,3.91867364121,26.6746908569,0.642802156173,48.2474882111,70.4033123869,1.10397604432,0.0,1.10397604432
 09/07  09:00:00,145.511394596,4.0568235181,31.1358691217,0.00803269248661,48.2474882111,62.0547409583,2.18815745025,0.0,2.18815745025
 09/07  10:00:00,146.53301202,4.30998531472,33.8389508481,0.0,48.2474882111,60.1281475517,1.10410755172,0.0,1.10410755172
 09/07  11:00:00,151.539037296,4.74150016496,36.4868678671,0.0,48.2474882111,62.0547409583,2.18870217247,0.0,2.18870217247
 09/07  12:00:00,152.121564657,4.93111801478,37.4241258861,0.0,48.2474882111,61.5103924513,2.18918988163,0.0,2.18918988163
 09/07  13:00:00,158.122516538,5.65121554492,40.5551372243,0.0,48.2474882111,63.6602354638,2.18912499721,0.0,2.18912499721
 09/07  14:00:00,153.558140514,5.4873555456,39.6867091118,0.0,48.2474882111,60.1281475517,1.10387405061,0.0,1.10387405061
 09/07  15:00:00,154.129478173,5.61459200483,40.1308103108,0.0,48.2474882111,60.1281475517,2.18767860704,0.0,2.18767860704
 09/07  16:00:00,158.817456203,5.95782198313,41.5856682535,0.0,48.2474882111,63.0180376616,1.10412080523,0.0,1.10412080523
 09/07  17:00:00,143.96978985,5.46163587241,38.1791016639,0.0,37.5258241642,62.7947880557,2.1874679815,0.0,2.1874679815
 09/07  18:00:00,94.6936742502,3.6375622011,28.2253328838,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/07  19:00:00,102.22798384,3.44475705647,26.1845721608,0.0,26.8041601173,33.4493877451,1.10336827066,0.0,1.10336827066
 09/07  20:00:00,87.3633371713,3.34885112571,24.8978749615,0.133119198033,16.0824960704,28.0885557216,1.10333591944,0.0,1.10333591944
 09/07  21:00:00,85.3984190918,3.34885112571,23.5601823555,0.790289328887,16.0824960704,26.8041601173,1.10302972817,0.0,1.10302972817
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293747059,0.0,1.10293747059
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294142104,0.0,1.10294142104
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302956964,0.0,1.10302956964
 09/08  06:00:00,67.1914103075,3.50509545739,23.6619946216,5.80972001716,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,75.6434105755,3.34885112571,19.4894092464,4.03242440666,16.0824960704,32.6817896323,1.10340306492,0.0,1.10340306492
 09/08  08:00:00,150.877662785,3.91970772925,27.7830261253,0.515688238384,48.2474882111,70.4033123869,1.10394323911,0.0,1.10394323911
 09/08  09:00:00,147.402598685,4.05570432668,33.0362250953,0.0,48.2474882111,62.0547409583,2.18790322491,0.0,2.18790322491
 09/08  10:00:00,149.468535594,4.33578327326,36.7486764641,0.0,48.2474882111,60.1281475517,1.1039950141,0.0,1.1039950141
 09/08  11:00:00,156.109494963,4.81115450975,40.9876711899,0.0,48.2474882111,62.0547409583,2.18855638997,0.0,2.18855638997
 09/08  12:00:00,157.777713662,5.05666289959,42.9547300058,0.0,48.2474882111,61.5103924513,2.18939843713,0.0,2.18939843713
 09/08  13:00:00,163.819594325,5.85913035949,46.0443001962,0.0,48.2474882111,63.6602354638,2.18933883079,0.0,2.18933883079
 09/08  14:00:00,159.693277635,5.74552546035,45.5636763178,0.0,48.2474882111,60.1281475517,2.18791743956,0.0,2.18791743956
 09/08  15:00:00,161.567889964,5.97932263517,47.2044914721,0.0,48.2474882111,60.1281475517,1.10388218523,0.0,1.10388218523
 09/08  16:00:00,166.36442478,6.29303698929,48.7974218237,0.0,48.2474882111,63.0180376616,2.18833659121,0.0,2.18833659121
 09/08  17:00:00,151.61365051,5.62652478498,45.658073411,0.0,37.5258241642,62.7947880557,1.10366385479,0.0,1.10366385479
 09/08  18:00:00,101.658841462,3.70374440958,35.124317887,0.0,26.8041601173,36.0181789539,1.10346601748,0.0,1.10346601748
 09/08  19:00:00,108.65674491,3.46390399141,32.5941862954,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/08  20:00:00,93.349338506,3.35033708334,31.0128898265,0.00261970997404,16.0824960704,28.0885557216,1.10333523386,0.0,1.10333523386
 09/08  21:00:00,91.9361507907,3.34885112571,30.6116653283,0.276538054976,16.0824960704,26.8041601173,1.1030397646,0.0,1.1030397646
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293578104,0.0,1.10293578104
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294044108,0.0,1.10294044108
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303320847,0.0,1.10303320847
 09/09  06:00:00,68.841080869,3.53665444446,28.7450379769,2.34478823633,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/09  07:00:00,64.435006895,3.34885112571,25.6023940197,3.53357912063,5.36083202345,26.5809105114,1.10312068506,0.0,1.10312068506
 09/09  08:00:00,88.8312188217,3.34885112571,26.4653818154,0.904840936575,26.8041601173,31.2995447326,1.10324367151,0.0,1.10324367151
 09/09  09:00:00,90.3732628466,3.34885112571,26.4353181726,0.229256296599,26.8041601173,33.5472370403,1.10343490471,0.0,1.10343490471
 09/09  10:00:00,89.5870902658,3.34887065218,26.8416790652,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 09/09  11:00:00,92.9977610733,3.36773651542,27.9857917018,0.0,26.8041601173,34.8316326447,1.10344708517,0.0,1.10344708517
 09/09  12:00:00,91.5370598447,3.35814811346,27.8190744796,0.0,26.8041601173,33.5472370403,1.10344259879,0.0,1.10344259879
 09/09  13:00:00,89.7215825061,3.42834376422,28.5021926989,0.0,26.8041601173,30.9784458315,1.10338970941,0.0,1.10338970941
 09/09  14:00:00,63.1447073372,3.56713366429,30.1961822528,0.0,8.04124803518,21.3317032909,1.10323984844,0.0,1.10323984844
 09/09  15:00:00,61.032218588,3.49855517507,29.4366675971,0.0,8.04124803518,20.0473076865,1.1031901952,0.0,1.1031901952
 09/09  16:00:00,60.9479817755,3.50521199284,29.0246750658,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/09  17:00:00,52.9595712076,3.47317632542,28.7514073122,0.0370419872482,2.68041601173,18.0090894769,1.10300737493,0.0,1.10300737493
 09/09  18:00:00,32.8266461565,1.5670500907,12.4882438896,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  19:00:00,36.3360565566,0.587776150192,4.64026156351,0.0,2.68041601173,16.0824960704,1.10307142587,0.0,1.10307142587
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030636502,0.0,1.1030636502
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294298458,0.0,1.10294298458
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291318223,0.0,1.10291318223
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300751015,0.0,1.10300751015
 09/10  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,32.264849663,1.6212593158,11.872238171,0.0,2.68041601173,16.0824960704,1.10294625306,0.0,1.10294625306
 09/10  09:00:00,39.8345283917,2.53319808237,18.5299781332,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,38.2770032082,2.31149689422,17.1941541378,0.0,2.68041601173,16.0824960704,1.10296815328,0.0,1.10296815328
 09/10  11:00:00,35.0773902048,1.85042774783,14.4556102807,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  12:00:00,40.5400796337,2.46085749494,19.3078699625,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,42.03371433,2.63287481617,20.6294873377,0.0,2.68041601173,16.0824960704,1.10313077454,0.0,1.10313077454
 09/10  14:00:00,41.1070308216,2.4812066761,19.8544719693,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,41.7184500024,2.5686133681,20.3784844581,0.0,2.68041601173,16.0824960704,1.10296883738,0.0,1.10296883738
 09/10  16:00:00,40.3757163679,2.39521960484,19.2091445868,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,41.6392174713,2.59708493144,20.2707803637,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,35.996221475,1.95297399831,15.2718953005,0.0,2.68041601173,16.0824960704,1.10296851067,0.0,1.10296851067
 09/10  19:00:00,35.3724085645,0.195925383397,1.60113100488,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295933879,0.0,1.10295933879
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029060853,0.0,1.1029060853
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294024562,0.0,1.10294024562
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294276482,0.0,1.10294276482
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  06:00:00,66.7041515823,3.43466808437,20.9058049346,8.14907835202,5.36083202345,21.4433280938,1.10300871894,0.0,1.10300871894
 09/11  07:00:00,73.2853127418,3.34885112571,16.1042722899,5.05946352948,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/11  08:00:00,144.767816773,3.68933735566,21.364483506,1.0547552196,48.2474882111,70.4033123869,2.18781366762,0.0,2.18781366762
 09/11  09:00:00,140.151145011,3.75369235577,26.0058685241,0.0809148673543,48.2474882111,62.0547409583,1.1040706322,0.0,1.1040706322
 09/11  10:00:00,141.616406279,3.97587477322,29.2564556487,0.0,48.2474882111,60.1281475517,2.18821088249,0.0,2.18821088249
 09/11  11:00:00,145.812787132,4.31942628857,31.1826915801,0.0,48.2474882111,62.0547409583,1.10424414147,0.0,1.10424414147
 09/11  12:00:00,146.254718227,4.24012897702,32.2482684933,0.0,48.2474882111,61.5103924513,3.27391948103,0.0,3.27391948103
 09/11  13:00:00,149.620096996,4.43718962485,33.2667436018,0.0,48.2474882111,63.6602354638,2.18892505731,0.0,2.18892505731
 09/11  14:00:00,148.473328562,4.75114286087,35.338109844,0.0,48.2474882111,60.1281475517,1.1038278937,0.0,1.1038278937
 09/11  15:00:00,149.181503697,4.87297629482,35.9244515455,0.0,48.2474882111,60.1281475517,1.10388446925,0.0,1.10388446925
 09/11  16:00:00,152.882846798,4.9505814234,36.6582994076,0.0,48.2474882111,63.0180376616,2.18823705444,0.0,2.18823705444
 09/11  17:00:00,139.391508671,4.61358055525,34.4488758013,0.0,37.5258241642,62.7947880557,1.10361291062,0.0,1.10361291062
 09/11  18:00:00,93.9359787285,3.3969697132,27.70822985,0.0,26.8041601173,36.0181789539,1.10346939672,0.0,1.10346939672
 09/11  19:00:00,105.322159367,3.35509080226,26.9010806086,0.0,26.8041601173,33.4493877451,1.10326358446,0.0,1.10326358446
 09/11  20:00:00,88.2569929467,3.34885112571,25.696670185,0.227979749848,16.0824960704,28.0885557216,1.10333924286,0.0,1.10333924286
 09/11  21:00:00,87.5240762231,3.34885112571,25.1778948197,1.29823399602,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294500027,0.0,1.10294500027
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029385268,0.0,1.1029385268
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029415951,0.0,1.1029415951
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  06:00:00,68.1649830245,3.51835913897,26.5883425188,3.84368115534,5.36083202345,21.4433280938,1.10304969488,0.0,1.10304969488
 09/12  07:00:00,79.0007554107,3.34885112571,23.6742475783,3.20493090992,16.0824960704,32.6817896323,1.10343196298,0.0,1.10343196298
 09/12  08:00:00,151.185751363,3.90935650628,28.4402681195,0.176886045373,48.2474882111,70.4033123869,1.10385047221,0.0,1.10385047221
 09/12  09:00:00,146.584208858,4.07371326501,32.1998263296,0.0,48.2474882111,62.0547409583,1.10410063307,0.0,1.10410063307
 09/12  10:00:00,150.892708295,4.51814994707,37.9904824909,0.0,48.2474882111,60.1281475517,2.18825711145,0.0,2.18825711145
 09/12  11:00:00,159.280216552,5.12328579155,43.8462614975,0.0,48.2474882111,62.0547409583,2.18862865254,0.0,2.18862865254
 09/12  12:00:00,162.261242567,5.37769556669,47.1172262437,0.0,48.2474882111,61.5103924513,2.18953575294,0.0,2.18953575294
 09/12  13:00:00,172.805563469,6.21114406677,54.6782556329,0.0,48.2474882111,63.6602354638,2.1888777755,0.0,2.1888777755
 09/12  14:00:00,172.910443147,6.28462370993,58.2417435805,0.0,48.2474882111,60.1281475517,1.10389713247,0.0,1.10389713247
 09/12  15:00:00,178.318629426,6.82167769077,63.1128758786,0.0,48.2474882111,60.1281475517,2.18765868137,0.0,2.18765868137
 09/12  16:00:00,184.1835074,7.15915456988,65.7503868636,0.0,48.2474882111,63.0180376616,1.10427508252,0.0,1.10427508252
 09/12  17:00:00,167.412260272,6.35018719696,60.7330207606,0.0,37.5258241642,62.7947880557,1.10382715986,0.0,1.10382715986
 09/12  18:00:00,110.882703169,4.01265088888,44.039273115,0.0,26.8041601173,36.0181789539,1.10354560164,0.0,1.10354560164
 09/12  19:00:00,116.414598094,3.56671783745,37.7818923003,0.0,26.8041601173,33.4493877451,1.10335219641,0.0,1.10335219641
 09/12  20:00:00,96.6822482769,3.36701305714,34.3317433337,0.0,16.0824960704,28.0885557216,1.10329834188,0.0,1.10329834188
 09/12  21:00:00,94.301209037,3.34885112571,33.2532616296,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300816323,0.0,1.10300816323
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294081778,0.0,1.10294081778
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294340817,0.0,1.10294340817
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303837786,0.0,1.10303837786
 09/13  06:00:00,68.3574481812,3.71018750886,29.8854493247,0.547211136314,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,81.8915592992,3.34885112571,29.059424156,0.710558220706,16.0824960704,32.6817896323,1.10338166735,0.0,1.10338166735
 09/13  08:00:00,162.515079598,4.27965449289,39.5761844131,0.0,48.2474882111,70.4033123869,1.10392529998,0.0,1.10392529998
 09/13  09:00:00,164.964530347,4.93948884521,49.7143722384,0.0,48.2474882111,62.0547409583,2.18789360555,0.0,2.18789360555
 09/13  10:00:00,171.253993816,5.72723280933,57.1426851497,0.0,48.2474882111,60.1281475517,1.10400374146,0.0,1.10400374146
 09/13  11:00:00,178.949700696,6.38839629365,62.2506351387,0.0,48.2474882111,62.0547409583,2.1883597213,0.0,2.1883597213
 09/13  12:00:00,179.971575602,6.40270431335,63.802550532,0.0,48.2474882111,61.5103924513,2.1895035268,0.0,2.1895035268
 09/13  13:00:00,187.295948687,7.19686071676,68.1829242017,0.0,48.2474882111,63.6602354638,2.18894082062,0.0,2.18894082062
 09/13  14:00:00,184.407575044,7.20598796261,68.8175112244,0.0,48.2474882111,60.1281475517,2.18801861805,0.0,2.18801861805
 09/13  15:00:00,185.139005144,7.60140326073,69.1535260268,0.0,48.2474882111,60.1281475517,1.10379861628,0.0,1.10379861628
 09/13  16:00:00,185.229804762,7.59059524918,66.3652435458,0.0,48.2474882111,63.0180376616,2.18829369257,0.0,2.18829369257
 09/13  17:00:00,166.938417902,6.54971020473,60.0596553828,0.0,37.5258241642,62.7947880557,1.10363670739,0.0,1.10363670739
 09/13  18:00:00,110.787409887,4.13957008017,43.8170606413,0.0,26.8041601173,36.0181789539,1.10346333931,0.0,1.10346333931
 09/13  19:00:00,117.787558299,3.69110406344,39.0304662795,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/13  20:00:00,98.5822627245,3.40808316007,36.1906876783,0.0,16.0824960704,28.0885557216,1.1033231206,0.0,1.1033231206
 09/13  21:00:00,95.0803750004,3.35637472787,34.0249039908,0.0,16.0824960704,26.8041601173,1.10304442608,0.0,1.10304442608
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294518926,0.0,1.10294518926
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294603702,0.0,1.10294603702
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294605235,0.0,1.10294605235
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  06:00:00,70.8969878924,3.69756289851,32.1960256452,0.788799137323,5.36083202345,21.4433280938,1.10300848115,0.0,1.10300848115
 09/14  07:00:00,85.0968084925,3.34885112571,32.0679619702,0.907269599809,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/14  08:00:00,163.754912768,4.25158027359,40.8440918028,0.0,48.2474882111,70.4033123869,2.18787958861,0.0,2.18787958861
 09/14  09:00:00,159.717634052,4.58743716808,44.8195276207,0.0,48.2474882111,62.0547409583,1.10407242171,0.0,1.10407242171
 09/14  10:00:00,164.504955022,5.07558674622,51.0452924188,0.0,48.2474882111,60.1281475517,2.18823165715,0.0,2.18823165715
 09/14  11:00:00,169.394987202,4.99194406915,54.0923738699,0.0,48.2474882111,62.0547409583,1.10426430526,0.0,1.10426430526
 09/14  12:00:00,169.928098651,4.84943347031,55.3123444238,0.0,48.2474882111,61.5103924513,3.27371850805,0.0,3.27371850805
 09/14  13:00:00,176.230772367,5.56248665898,58.7521219392,0.0,48.2474882111,63.6602354638,2.18902578529,0.0,2.18902578529
 09/14  14:00:00,171.182969836,5.3788651816,57.4200287977,0.0,48.2474882111,60.1281475517,1.10387763596,0.0,1.10387763596
 09/14  15:00:00,170.842666952,5.30116913456,57.1574219601,0.0,48.2474882111,60.1281475517,1.10393971605,0.0,1.10393971605
 09/14  16:00:00,174.310275783,5.40884744204,57.6274623743,0.0,48.2474882111,63.0180376616,2.18837465575,0.0,2.18837465575
 09/14  17:00:00,160.708278959,5.03456517809,55.3446614668,0.0,37.5258241642,62.7947880557,1.1036745923,0.0,1.1036745923
 09/14  18:00:00,111.91915427,3.619293388,45.469081717,0.0,26.8041601173,36.0181789539,1.10344427444,0.0,1.10344427444
 09/14  19:00:00,121.889644411,3.46138726171,43.3622691931,0.0,26.8041601173,33.4493877451,1.10325479015,0.0,1.10325479015
 09/14  20:00:00,104.455615463,3.3490783134,42.1230452639,0.0,16.0824960704,28.0885557216,1.1033256989,0.0,1.1033256989
 09/14  21:00:00,102.851787562,3.34885112571,41.7554537063,0.0483864482552,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029440704,0.0,1.1029440704
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294522081,0.0,1.10294522081
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294600074,0.0,1.10294600074
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,79.2848330124,4.21723889576,40.8147839672,0.0382099380781,5.36083202345,21.4433280938,1.10309165379,0.0,1.10309165379
 09/15  07:00:00,94.3544592727,3.34885112571,42.0422782501,0.190604100142,16.0824960704,32.6817896323,1.1034343711,0.0,1.1034343711
 09/15  08:00:00,172.00542848,4.22530600357,49.1208817847,0.0,48.2474882111,70.4033123869,1.10395797556,0.0,1.10395797556
 09/15  09:00:00,168.099535134,4.29431923038,53.4945466402,0.0,48.2474882111,62.0547409583,2.18802966824,0.0,2.18802966824
 09/15  10:00:00,168.455685953,4.34599732212,55.7256127738,0.0,48.2474882111,60.1281475517,1.10406551307,0.0,1.10406551307
 09/15  11:00:00,169.796972836,4.58812433851,54.8981792342,0.0,48.2474882111,62.0547409583,2.18866988769,0.0,2.18866988769
 09/15  12:00:00,167.481232136,4.29097873476,53.4239326447,0.0,48.2474882111,61.5103924513,2.1892292276,0.0,2.1892292276
 09/15  13:00:00,174.30695708,4.72539909882,57.6653942122,0.0,48.2474882111,63.6602354638,2.18922770679,0.0,2.18922770679
 09/15  14:00:00,171.370621008,4.76091568999,58.2256294611,0.0,48.2474882111,60.1281475517,2.18773562636,0.0,2.18773562636
 09/15  15:00:00,171.523855328,4.77655952479,58.3632199466,0.0,48.2474882111,60.1281475517,1.10386326985,0.0,1.10386326985
 09/15  16:00:00,176.155333261,5.04914459246,59.8322227015,0.0,48.2474882111,63.0180376616,2.18834414136,0.0,2.18834414136
 09/15  17:00:00,161.291179723,4.70220606228,56.259921347,0.0,37.5258241642,62.7947880557,1.10367768446,0.0,1.10367768446
 09/15  18:00:00,112.256033481,3.46662617449,45.9586281413,0.0,26.8041601173,36.0181789539,1.10348497655,0.0,1.10348497655
 09/15  19:00:00,122.900592808,3.39306032388,44.4415445277,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/15  20:00:00,105.088180077,3.34885112571,42.7036335324,0.0522035324973,16.0824960704,28.0885557216,1.10335729683,0.0,1.10335729683
 09/15  21:00:00,103.012166168,3.34885112571,41.567242945,0.396975815801,16.0824960704,26.8041601173,1.10303665629,0.0,1.10303665629
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294440275,0.0,1.10294440275
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294585215,0.0,1.10294585215
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299698512,0.0,1.10299698512
 09/16  06:00:00,77.4524555366,3.86730453055,39.0216453826,0.348905411989,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/16  07:00:00,74.681277951,3.34885112571,38.2466622719,1.13558192442,5.36083202345,26.5809105114,1.10306944369,0.0,1.10306944369
 09/16  08:00:00,99.8232079901,3.34885112571,37.9579883325,0.404223587865,26.8041601173,31.2995447326,1.10329098759,0.0,1.10329098759
 09/16  09:00:00,102.960732572,3.34885112571,39.1884876033,0.0635565912041,26.8041601173,33.5472370403,1.10350646529,0.0,1.10350646529
 09/16  10:00:00,103.523919944,3.34885112571,40.7785282699,0.0,26.8041601173,32.583940337,1.1033682648,0.0,1.1033682648
 09/16  11:00:00,107.461694712,3.34885112571,42.4618849989,0.00672573168292,26.8041601173,34.8316326447,1.10348018626,0.0,1.10348018626
 09/16  12:00:00,109.934528047,3.43093209014,46.1437587047,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/16  13:00:00,111.490530063,3.71244960118,49.9870344184,0.0,26.8041601173,30.9784458315,1.10341021712,0.0,1.10341021712
