Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/16  14:00:00,78.1508522535,3.43479220489,45.3346686284,0.0,8.04124803518,21.3317032909,1.10327243961,0.0,1.10327243961
 09/16  15:00:00,71.2478571937,3.35440300939,39.7964583685,0.0,8.04124803518,20.0473076865,1.10321962397,0.0,1.10321962397
 09/16  16:00:00,69.2088248549,3.34885112571,37.3914595013,0.050419510986,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/16  17:00:00,62.2175485575,3.34885112571,37.1512224753,1.01952937367,2.68041601173,18.0090894769,1.10303061514,0.0,1.10303061514
 09/16  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300594504,0.0,1.10300594504
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307345741,0.0,1.10307345741
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294521225,0.0,1.10294521225
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290752602,0.0,1.10290752602
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296519375,0.0,1.10296519375
 09/17  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291345987,0.0,1.10291345987
 09/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,34.5007635958,1.15044289314,14.5789685264,0.0,2.68041601173,16.0824960704,1.10291739203,0.0,1.10291739203
 09/17  11:00:00,30.6662769311,0.95870241095,10.936222344,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  12:00:00,47.8036981225,2.4357469368,26.5965990095,0.0,2.68041601173,16.0824960704,1.10303444732,0.0,1.10303444732
 09/17  13:00:00,48.4959729084,2.68916419172,27.0354565405,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  14:00:00,46.0359366736,2.49601760003,24.7685668973,0.0,2.68041601173,16.0824960704,1.10303881599,0.0,1.10303881599
 09/17  15:00:00,48.0069720734,2.63956843162,26.5960514656,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  16:00:00,45.2365021147,2.41746071903,24.0476892195,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,46.8372947668,2.61709909882,25.4488434917,0.0,2.68041601173,16.0824960704,1.10296855721,0.0,1.10296855721
 09/17  18:00:00,38.0465516345,1.60456120689,15.2033049181,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291654242,0.0,1.10291654242
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291503495,0.0,1.10291503495
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294757861,0.0,1.10294757861
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294776646,0.0,1.10294776646
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  06:00:00,70.8410761935,3.5652407698,28.6044465416,1.98945533747,5.36083202345,21.4433280938,1.10307214648,0.0,1.10307214648
 09/18  07:00:00,78.3862756852,3.34885112571,23.8994994581,2.36519930462,16.0824960704,32.6817896323,1.10339453729,0.0,1.10339453729
 09/18  08:00:00,150.955527323,3.79305905275,28.4052797041,0.0979478736589,48.2474882111,70.4033123869,1.10391404458,0.0,1.10391404458
 09/18  09:00:00,146.601706558,4.05551526589,32.2355220288,0.0,48.2474882111,62.0547409583,2.18795428722,0.0,2.18795428722
 09/18  10:00:00,149.991208742,4.64123327616,36.9658996093,0.0,48.2474882111,60.1281475517,1.10403646564,0.0,1.10403646564
 09/18  11:00:00,157.059467378,5.29937384999,41.4494242642,0.0,48.2474882111,62.0547409583,2.18863384308,0.0,2.18863384308
 09/18  12:00:00,159.212946847,5.50918208998,43.9374440001,0.0,48.2474882111,61.5103924513,2.18922372992,0.0,2.18922372992
 09/18  13:00:00,167.604837891,6.28775771349,49.4009164083,0.0,48.2474882111,63.6602354638,2.18924998733,0.0,2.18924998733
 09/18  14:00:00,164.75131351,6.27566852884,50.0915691243,0.0,48.2474882111,60.1281475517,2.18777120012,0.0,2.18777120012
 09/18  15:00:00,167.500777312,6.61659828447,52.5001031708,0.0,48.2474882111,60.1281475517,1.10388858391,0.0,1.10388858391
 09/18  16:00:00,171.956656007,6.72594131849,53.9567487216,0.0,48.2474882111,63.0180376616,2.18842089018,0.0,2.18842089018
 09/18  17:00:00,155.655149709,6.0241493727,49.301948022,0.0,37.5258241642,62.7947880557,1.10358641089,0.0,1.10358641089
 09/18  18:00:00,106.021589001,3.88297198989,36.8405045125,0.0,26.8041601173,36.0181789539,1.103424163,0.0,1.103424163
 09/18  19:00:00,111.555370317,3.55441267399,32.9349696862,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/18  20:00:00,92.1576955802,3.36793337514,29.8062703189,0.0,16.0824960704,28.0885557216,1.1032974574,0.0,1.1032974574
 09/18  21:00:00,89.132576045,3.34885112571,27.8779961154,0.206632522183,16.0824960704,26.8041601173,1.10304859227,0.0,1.10304859227
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294599546,0.0,1.10294599546
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294701974,0.0,1.10294701974
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294737713,0.0,1.10294737713
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  06:00:00,70.148952482,3.57066589976,27.0151236003,2.88122943726,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  07:00:00,79.3447145194,3.34885112571,24.5590192743,2.66411832264,16.0824960704,32.6817896323,1.10316763043,0.0,1.10316763043
 09/19  08:00:00,154.493692253,3.95520482924,31.8716866436,0.00756008819043,48.2474882111,70.4033123869,2.18791986228,0.0,2.18791986228
 09/19  09:00:00,151.957191482,4.33782518541,37.3086970334,0.0,48.2474882111,62.0547409583,1.10409584937,0.0,1.10409584937
 09/19  10:00:00,155.81890847,5.05922103672,42.3756115767,0.0,48.2474882111,60.1281475517,2.18831075521,0.0,2.18831075521
 09/19  11:00:00,162.842193392,5.69828956375,46.8332345649,0.0,48.2474882111,62.0547409583,2.18857619968,0.0,2.18857619968
 09/19  12:00:00,164.78202181,5.84600214526,49.1696989078,0.0,48.2474882111,61.5103924513,2.1892786526,0.0,2.1892786526
 09/19  13:00:00,174.356673377,6.66864487636,55.7718647318,0.0,48.2474882111,63.6602354638,2.18925466732,0.0,2.18925466732
 09/19  14:00:00,172.587185892,6.66684291413,57.5362671214,0.0,48.2474882111,60.1281475517,1.10398878958,0.0,1.10398878958
 09/19  15:00:00,172.645834284,6.9998746243,57.2618838024,0.0,48.2474882111,60.1281475517,2.18769672915,0.0,2.18769672915
 09/19  16:00:00,172.841243062,6.93219106236,54.635086033,0.0,48.2474882111,63.0180376616,1.10423698044,0.0,1.10423698044
 09/19  17:00:00,153.1491142,5.94479602158,46.8752658646,0.0,37.5258241642,62.7947880557,1.10371876617,0.0,1.10371876617
 09/19  18:00:00,104.81706574,3.81447182648,35.7044814149,0.0,26.8041601173,36.0181789539,1.10352951321,0.0,1.10352951321
 09/19  19:00:00,113.571479743,3.54308584389,34.9624059422,0.0,26.8041601173,33.4493877451,1.10331012927,0.0,1.10331012927
 09/19  20:00:00,95.7519567862,3.36612300948,33.4023418906,0.0,16.0824960704,28.0885557216,1.10337102491,0.0,1.10337102491
 09/19  21:00:00,94.1913311816,3.34885112571,32.9747337974,0.16864997683,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300966881,0.0,1.10300966881
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294369184,0.0,1.10294369184
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294477036,0.0,1.10294477036
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304726854,0.0,1.10304726854
 09/20  06:00:00,74.481986612,3.72456086822,33.4841334885,0.591358710586,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  07:00:00,85.2684130377,3.34885112571,32.2052306974,0.941605417855,16.0824960704,32.6817896323,1.10341331194,0.0,1.10341331194
 09/20  08:00:00,160.690604282,3.9935796095,38.0377839809,0.0,48.2474882111,70.4033123869,1.10398661474,0.0,1.10398661474
 09/20  09:00:00,155.833780076,4.09959909167,41.4235117209,0.0,48.2474882111,62.0547409583,2.18806385034,0.0,2.18806385034
 09/20  10:00:00,157.346455897,4.17499696743,44.7873830726,0.0,48.2474882111,60.1281475517,1.10411264589,0.0,1.10411264589
 09/20  11:00:00,164.004625731,4.4586194548,49.2353370127,0.0,48.2474882111,62.0547409583,2.18863242931,0.0,2.18863242931
 09/20  12:00:00,164.212385229,4.65421675658,49.7918477154,0.0,48.2474882111,61.5103924513,2.18912683039,0.0,2.18912683039
 09/20  13:00:00,171.934141671,5.51336394214,54.5046139597,0.0,48.2474882111,63.6602354638,2.18936102303,0.0,2.18936102303
 09/20  14:00:00,166.171213262,5.12761513926,52.6595222659,0.0,48.2474882111,60.1281475517,2.18827101982,0.0,2.18827101982
 09/20  15:00:00,164.676927441,4.8086190274,51.4842325572,0.0,48.2474882111,60.1281475517,1.10385068197,0.0,1.10385068197
 09/20  16:00:00,170.265783861,4.91356393609,54.0782539577,0.0,48.2474882111,63.0180376616,2.18822773359,0.0,2.18822773359
 09/20  17:00:00,157.706635575,4.60689137069,52.7706918903,0.0,37.5258241642,62.7947880557,1.10362445142,0.0,1.10362445142
 09/20  18:00:00,112.323167116,3.43467711728,43.5903775,0.0,26.8041601173,36.0181789539,1.10349101931,0.0,1.10349101931
 09/20  19:00:00,119.475708757,3.37803538721,41.0316854131,0.0,26.8041601173,33.4493877451,1.10328763721,0.0,1.10328763721
 09/20  20:00:00,99.4702998471,3.34885112571,36.964737572,0.173219263273,16.0824960704,28.0885557216,1.10337637031,0.0,1.10337637031
 09/20  21:00:00,96.5421678145,3.34885112571,34.6112931355,0.882927271651,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294190449,0.0,1.10294190449
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294287298,0.0,1.10294287298
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294307365,0.0,1.10294307365
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  06:00:00,70.0748279522,3.58055806183,27.0458872854,2.76644906028,5.36083202345,21.4433280938,1.10308636857,0.0,1.10308636857
 09/21  07:00:00,76.6091443211,3.34885112571,21.6416464995,2.84592089922,16.0824960704,32.6817896323,1.10344072482,0.0,1.10344072482
 09/21  08:00:00,149.057361118,3.93730840407,26.3460194161,0.114792605794,48.2474882111,70.4033123869,1.10398652155,0.0,1.10398652155
 09/21  09:00:00,144.023773856,4.19551338965,29.5175912026,0.0,48.2474882111,62.0547409583,2.18812000562,0.0,2.18812000562
 09/21  10:00:00,146.353924718,4.7593257791,33.210523082,0.0,48.2474882111,60.1281475517,1.10413099591,0.0,1.10413099591
 09/21  11:00:00,152.738902644,5.32413845386,37.1040949268,0.0,48.2474882111,62.0547409583,2.18885362355,0.0,2.18885362355
 09/21  12:00:00,154.504788989,5.54702967926,39.1914385528,0.0,48.2474882111,61.5103924513,2.18948378774,0.0,2.18948378774
 09/21  13:00:00,161.280292912,6.32685957909,43.0372695636,0.0,48.2474882111,63.6602354638,2.18898687064,0.0,2.18898687064
 09/21  14:00:00,159.030995897,6.27544792598,44.3714721145,0.0,48.2474882111,60.1281475517,2.188108292,0.0,2.188108292
 09/21  15:00:00,161.6060331,6.5763953214,46.6455619217,0.0,48.2474882111,60.1281475517,1.10385968226,0.0,1.10385968226
 09/21  16:00:00,165.279839824,6.62716993741,47.3787039197,0.0,48.2474882111,63.0180376616,2.1884921989,0.0,2.1884921989
 09/21  17:00:00,148.816256621,5.72868476552,42.7585195419,0.0,37.5258241642,62.7947880557,1.10360376199,0.0,1.10360376199
 09/21  18:00:00,100.44423313,3.712532302,31.4335883294,0.0,26.8041601173,36.0181789539,1.10346046157,0.0,1.10346046157
 09/21  19:00:00,108.241318483,3.4898195238,29.6855110025,0.0,26.8041601173,33.4493877451,1.10312403403,0.0,1.10312403403
 09/21  20:00:00,90.9230529367,3.35378352949,28.5576134704,0.0281640507044,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/21  21:00:00,89.6836194717,3.34885112571,28.0919103031,0.543761761214,16.0824960704,26.8041601173,1.10318193356,0.0,1.10318193356
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294261982,0.0,1.10294261982
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294327888,0.0,1.10294327888
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294304955,0.0,1.10294304955
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,70.2106043701,3.56553850397,26.3912345776,3.5718977438,5.36083202345,21.4433280938,1.10301705312,0.0,1.10301705312
 09/22  07:00:00,77.5294243243,3.34885112571,22.3034350731,3.10441232874,16.0824960704,32.6817896323,1.10328206444,0.0,1.10328206444
 09/22  08:00:00,151.717591804,3.94379495511,28.9444616818,0.170094474748,48.2474882111,70.4033123869,1.10402538562,0.0,1.10402538562
 09/22  09:00:00,148.545590129,4.25113299479,33.9837878711,0.0,48.2474882111,62.0547409583,1.10411272623,0.0,1.10411272623
 09/22  10:00:00,153.052554887,4.93106506349,39.7374139671,0.0,48.2474882111,60.1281475517,2.18813462854,0.0,2.18813462854
 09/22  11:00:00,161.19543417,5.62015016647,45.2646147404,0.0,48.2474882111,62.0547409583,2.18856074659,0.0,2.18856074659
 09/22  12:00:00,161.858655749,5.74675923377,46.3455757584,0.0,48.2474882111,61.5103924513,2.18919425908,0.0,2.18919425908
 09/22  13:00:00,167.220409895,6.46817213035,48.8360739954,0.0,48.2474882111,63.6602354638,2.18926088917,0.0,2.18926088917
 09/22  14:00:00,163.656402206,6.38487216544,48.8874541834,0.0,48.2474882111,60.1281475517,2.18779870427,0.0,2.18779870427
 09/22  15:00:00,162.626718223,6.58685526644,47.6557871,0.0,48.2474882111,60.1281475517,1.10391568272,0.0,1.10391568272
 09/22  16:00:00,163.808888293,6.58071315892,45.9542091669,0.0,48.2474882111,63.0180376616,2.18851179892,0.0,2.18851179892
 09/22  17:00:00,147.425016362,5.72393534487,41.3720287036,0.0,37.5258241642,62.7947880557,1.10363089692,0.0,1.10363089692
 09/22  18:00:00,102.901314952,3.65939005964,31.4764790604,0.0,26.8041601173,36.0181789539,1.10355120837,0.0,1.10355120837
 09/22  19:00:00,109.087078923,3.4521908209,30.5689001458,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/22  20:00:00,92.061290253,3.34885112571,29.7207280896,0.00821915150882,16.0824960704,28.0885557216,1.10333784296,0.0,1.10333784296
 09/22  21:00:00,90.7987588073,3.34885112571,29.3678286304,0.382982769447,16.0824960704,26.8041601173,1.10305410842,0.0,1.10305410842
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294542627,0.0,1.10294542627
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029456909,0.0,1.1029456909
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029451499,0.0,1.1029451499
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  06:00:00,72.462125366,3.58117508352,30.9067473055,1.29226943227,5.36083202345,21.4433280938,1.10301332194,0.0,1.10301332194
 09/23  07:00:00,67.0784232627,3.34885112571,30.1325949065,1.64679460152,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/23  08:00:00,94.8547919254,3.34892712147,33.0062239516,0.387495908324,26.8041601173,31.2995447326,1.10327563254,0.0,1.10327563254
 09/23  09:00:00,100.511546267,3.39382196422,36.7578870515,0.0,26.8041601173,33.5472370403,1.10345532793,0.0,1.10345532793
 09/23  10:00:00,101.386370408,3.50287812841,38.4869517316,0.0,26.8041601173,32.583940337,1.10342750575,0.0,1.10342750575
 09/23  11:00:00,106.892213769,3.84271928341,41.4052616294,0.0,26.8041601173,34.8316326447,1.10354399622,0.0,1.10354399622
 09/23  12:00:00,111.287029765,4.27936611623,46.6478263966,0.0,26.8041601173,33.5472370403,1.10341365985,0.0,1.10341365985
 09/23  13:00:00,109.993618029,4.44056770082,47.7620042852,0.0,26.8041601173,30.9784458315,1.10340523287,0.0,1.10340523287
 09/23  14:00:00,76.4766323003,4.07328583508,43.0219550451,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/23  15:00:00,71.4844224017,3.61016299235,39.7772635936,0.0,8.04124803518,20.0473076865,1.10321495866,0.0,1.10321495866
 09/23  16:00:00,71.5390104363,3.50317437031,39.6177413492,0.0,8.04124803518,20.3684065876,1.10325911947,0.0,1.10325911947
 09/23  17:00:00,62.1939685343,3.36960616869,38.1264167828,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301237859,0.0,1.10301237859
 09/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301380683,0.0,1.10301380683
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294848196,0.0,1.10294848196
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291698087,0.0,1.10291698087
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291960824,0.0,1.10291960824
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291676283,0.0,1.10291676283
 09/24  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  09:00:00,26.8953035262,1.0328876631,7.09106368687,0.0,2.68041601173,16.0824960704,1.10295127668,0.0,1.10295127668
 09/24  10:00:00,32.5564893628,1.71026271857,12.074874468,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  11:00:00,39.2472944566,2.5335725066,17.9423697738,0.0,2.68041601173,16.0824960704,1.10304299374,0.0,1.10304299374
 09/24  12:00:00,38.5540403188,2.44234150849,17.3403466341,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  13:00:00,40.4809831382,2.65319904157,19.0564319204,0.0,2.68041601173,16.0824960704,1.10315558469,0.0,1.10315558469
 09/24  14:00:00,38.8317496595,2.46152887247,17.5988686108,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  15:00:00,39.1465186961,2.5006908957,17.8744756242,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,38.0408065631,2.35059283073,16.9188615562,0.0,2.68041601173,16.0824960704,1.10297201404,0.0,1.10297201404
 09/24  17:00:00,36.3987714032,2.19711991022,15.4302993168,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290849506,0.0,1.10290849506
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301793541,0.0,1.10301793541
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290809716,0.0,1.10290809716
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294971143,0.0,1.10294971143
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303677616,0.0,1.10303677616
 09/25  06:00:00,73.4873095065,3.43281806093,19.3741244573,13.9984334435,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  07:00:00,75.740431282,3.34885112571,12.376715482,11.2421388776,16.0824960704,32.6817896323,1.10339328336,0.0,1.10339328336
 09/25  08:00:00,143.663320724,3.63835453034,19.3625464935,2.00317900843,48.2474882111,70.4033123869,2.18794952612,0.0,2.18794952612
 09/25  09:00:00,137.381749942,3.5087405689,22.896045586,0.666294523867,48.2474882111,62.0547409583,1.10401753748,0.0,1.10401753748
 09/25  10:00:00,135.818704999,3.48178175231,23.6367557045,0.316091685612,48.2474882111,60.1281475517,2.18819630355,0.0,2.18819630355
 09/25  11:00:00,139.118685365,3.58146726476,25.2037679625,0.0227808741634,48.2474882111,62.0547409583,1.1042898419,0.0,1.1042898419
 09/25  12:00:00,140.697985147,3.69474618924,27.2369182016,0.0,48.2474882111,61.5103924513,3.27398064305,0.0,3.27398064305
 09/25  13:00:00,144.134348275,3.93630091141,28.2818835946,0.0,48.2474882111,63.6602354638,2.18933032605,0.0,2.18933032605
 09/25  14:00:00,139.636724875,3.76891636989,27.4837326479,0.0,48.2474882111,60.1281475517,1.10386078306,0.0,1.10386078306
 09/25  15:00:00,139.502507611,3.72436931313,27.394062441,0.0,48.2474882111,60.1281475517,2.18781843747,0.0,2.18781843747
 09/25  16:00:00,143.359238965,3.84162196079,28.2436510377,0.0,48.2474882111,63.0180376616,1.10433094239,0.0,1.10433094239
 09/25  17:00:00,132.399395955,3.84088737185,28.2294562689,0.0,37.5258241642,62.7947880557,1.10389162957,0.0,1.10389162957
 09/25  18:00:00,97.2835836603,3.34885112571,25.7474775978,0.421809104859,26.8041601173,36.0181789539,1.10361672327,0.0,1.10361672327
 09/25  19:00:00,106.13745947,3.34885112571,25.8009395183,1.9216808695,26.8041601173,33.4493877451,1.10339748574,0.0,1.10339748574
 09/25  20:00:00,93.0032125789,3.34885112571,25.8307448392,4.84012472787,16.0824960704,28.0885557216,1.10338294373,0.0,1.10338294373
 09/25  21:00:00,92.5767050357,3.34885112571,25.3024468891,6.22631073918,16.0824960704,26.8041601173,1.10305445257,0.0,1.10305445257
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029514062,0.0,1.1029514062
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295192445,0.0,1.10295192445
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304583056,0.0,1.10304583056
 09/26  06:00:00,73.037487125,3.46183205644,28.0312319619,4.86248956198,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  07:00:00,84.0287587625,3.34885112571,28.2063761068,3.7008057332,16.0824960704,32.6817896323,1.10342162505,0.0,1.10342162505
 09/26  08:00:00,154.488583743,3.72301366022,31.6801452132,0.426184177056,48.2474882111,70.4033123869,2.18790006602,0.0,2.18790006602
 09/26  09:00:00,147.578935726,3.56712135682,33.6405923471,0.0605527586364,48.2474882111,62.0547409583,1.10406673776,0.0,1.10406673776
 09/26  10:00:00,146.937763998,3.53705335847,35.0166347829,0.0,48.2474882111,60.1281475517,2.18830321624,0.0,2.18830321624
 09/26  11:00:00,149.914155034,3.64050293189,35.9629828381,0.0,48.2474882111,62.0547409583,2.18864156987,0.0,2.18864156987
 09/26  12:00:00,150.607431073,3.72416313693,37.1169471796,0.0,48.2474882111,61.5103924513,2.18943140161,0.0,2.18943140161
 09/26  13:00:00,155.195445762,3.94697981631,39.3323021772,0.0,48.2474882111,63.6602354638,2.18947851019,0.0,2.18947851019
 09/26  14:00:00,152.25274075,3.92130335781,39.947361535,0.0,48.2474882111,60.1281475517,1.10392629054,0.0,1.10392629054
 09/26  15:00:00,151.241069787,3.90084707436,38.9561468553,0.0,48.2474882111,60.1281475517,2.18779514311,0.0,2.18779514311
 09/26  16:00:00,153.854081103,3.96952546636,38.6105896697,0.0,48.2474882111,63.0180376616,1.10416358436,0.0,1.10416358436
 09/26  17:00:00,141.741598003,3.88817242457,37.5243732643,0.0,37.5258241642,62.7947880557,2.18761783631,0.0,2.18761783631
 09/26  18:00:00,105.266077268,3.34885112571,33.919345685,0.232434625401,26.8041601173,36.0181789539,1.10347506821,0.0,1.10347506821
 09/26  19:00:00,113.865200026,3.34885112571,34.5158978113,0.934463132952,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/26  20:00:00,100.050533953,3.34885112571,34.7710737635,2.94711717779,16.0824960704,28.0885557216,1.10336229501,0.0,1.10336229501
 09/26  21:00:00,99.9189025218,3.34885112571,34.5109972559,4.35995785848,16.0824960704,26.8041601173,1.10304343505,0.0,1.10304343505
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294891318,0.0,1.10294891318
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294794979,0.0,1.10294794979
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295195142,0.0,1.10295195142
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  06:00:00,74.0309454326,3.5019453306,28.995448706,4.85161785127,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,79.8747429801,3.34885112571,22.6140617479,5.13910430985,16.0824960704,32.6817896323,1.10316427228,0.0,1.10316427228
 09/27  08:00:00,149.004797206,3.73847038914,25.2102391014,1.39684702351,48.2474882111,70.4033123869,2.18799813779,0.0,2.18799813779
 09/27  09:00:00,140.176676826,3.7069646944,26.0853716172,0.0736712511233,48.2474882111,62.0547409583,1.10416778637,0.0,1.10416778637
 09/27  10:00:00,140.249453567,4.1072727111,27.758104999,0.0,48.2474882111,60.1281475517,2.188068694,0.0,2.188068694
 09/27  11:00:00,145.769186096,4.68879929724,30.7697175356,0.0,48.2474882111,62.0547409583,2.1888694923,0.0,2.1888694923
 09/27  12:00:00,147.870045844,4.94340924105,33.1603158461,0.0,48.2474882111,61.5103924513,2.18968195374,0.0,2.18968195374
 09/27  13:00:00,152.751178441,5.52732355941,35.3076911126,0.0,48.2474882111,63.6602354638,2.18913654115,0.0,2.18913654115
 09/27  14:00:00,149.003478016,5.45808831079,35.1613138482,0.0,48.2474882111,60.1281475517,1.10390990537,0.0,1.10390990537
 09/27  15:00:00,149.232402495,5.49571147199,35.3526151665,0.0,48.2474882111,60.1281475517,2.18786116495,0.0,2.18786116495
 09/27  16:00:00,151.681335504,5.54854768179,34.8588218555,0.0,48.2474882111,63.0180376616,2.18850190552,0.0,2.18850190552
 09/27  17:00:00,136.238780288,4.84933519211,31.0603927815,0.0,37.5258241642,62.7947880557,1.10363434119,0.0,1.10363434119
 09/27  18:00:00,94.1844692885,3.40646619197,23.0125572646,0.0,26.8041601173,36.0181789539,1.1034805963,0.0,1.1034805963
 09/27  19:00:00,99.1709294705,3.35229400613,20.752647508,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/27  20:00:00,82.0487488101,3.34885112571,18.772508004,0.943897794223,16.0824960704,28.0885557216,1.10335248503,0.0,1.10335248503
 09/27  21:00:00,82.0176675254,3.34885112571,17.5760683169,3.393651801,16.0824960704,26.8041601173,1.10306472562,0.0,1.10306472562
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295248539,0.0,1.10295248539
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295279419,0.0,1.10295279419
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295210674,0.0,1.10295210674
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  06:00:00,75.9496961914,3.44035423132,19.7300268226,13.6300482595,5.36083202345,21.4433280938,1.10302190858,0.0,1.10302190858
 09/28  07:00:00,74.8261109085,3.34885112571,12.5430101812,10.1615238048,16.0824960704,32.6817896323,1.10338460158,0.0,1.10338460158
 09/28  08:00:00,143.653290703,3.72155049256,18.8917283154,2.38077120259,48.2474882111,70.4033123869,1.1040099558,0.0,1.1040099558
 09/28  09:00:00,136.748477794,3.69549393672,21.975936523,0.766378070671,48.2474882111,62.0547409583,1.10411057176,0.0,1.10411057176
 09/28  10:00:00,137.852197589,4.08120665189,25.230486391,0.156428689242,48.2474882111,60.1281475517,2.18817157877,0.0,2.18817157877
 09/28  11:00:00,143.30107795,4.61654824962,28.3738604372,0.0,48.2474882111,62.0547409583,2.18866510195,0.0,2.18866510195
 09/28  12:00:00,144.482249484,4.86179540391,29.8541333235,0.0,48.2474882111,61.5103924513,2.18937743441,0.0,2.18937743441
 09/28  13:00:00,148.300342765,5.15521813284,31.2289608633,0.0,48.2474882111,63.6602354638,2.18950919754,0.0,2.18950919754
 09/28  14:00:00,143.402897353,4.59849865306,30.4203228429,0.0,48.2474882111,60.1281475517,2.18805252092,0.0,2.18805252092
 09/28  15:00:00,143.272404327,4.48637090727,30.4019575627,0.0,48.2474882111,60.1281475517,1.1038844285,0.0,1.1038844285
 09/28  16:00:00,146.758346801,4.61430565394,30.8700751807,0.0,48.2474882111,63.0180376616,2.18861247348,0.0,2.18861247348
 09/28  17:00:00,133.567712557,4.31438474391,28.9242754987,0.0,37.5258241642,62.7947880557,1.1036648874,0.0,1.1036648874
 09/28  18:00:00,97.0632002156,3.35010326363,23.4803177867,0.0,26.8041601173,36.0181789539,1.10352851669,0.0,1.10352851669
 09/28  19:00:00,101.829670499,3.34885112571,23.4148314173,0.0,26.8041601173,33.4493877451,1.10330684696,0.0,1.10330684696
 09/28  20:00:00,86.2457961626,3.34885112571,22.782617189,1.13083596178,16.0824960704,28.0885557216,1.10334176457,0.0,1.10334176457
 09/28  21:00:00,86.4398273072,3.34885112571,21.9306768033,3.46120309647,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294985228,0.0,1.10294985228
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294815971,0.0,1.10294815971
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295348911,0.0,1.10295348911
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  06:00:00,73.0934469757,3.50249281927,25.8144992019,4.62718807656,5.36083202345,21.4433280938,1.10306843653,0.0,1.10306843653
 09/29  07:00:00,82.834680652,3.34885112571,25.6191855896,5.09391813994,16.0824960704,32.6817896323,1.10344417328,0.0,1.10344417328
 09/29  08:00:00,153.016404965,3.7389023215,30.3235390493,0.294722901666,48.2474882111,70.4033123869,1.1040138275,0.0,1.1040138275
 09/29  09:00:00,147.023936701,3.66204650693,33.051220931,0.0,48.2474882111,62.0547409583,2.18825642886,0.0,2.18825642886
 09/29  10:00:00,150.988172922,3.99242532991,38.6116717357,0.0,48.2474882111,60.1281475517,1.10422375058,0.0,1.10422375058
 09/29  11:00:00,154.312516822,4.09485453472,39.9069930242,0.0,48.2474882111,62.0547409583,2.18849017312,0.0,2.18849017312
 09/29  12:00:00,149.896547138,3.79419100103,36.3360353804,0.0,48.2474882111,61.5103924513,2.18953492147,0.0,2.18953492147
 09/29  13:00:00,146.947365335,3.93891311934,31.092288447,0.0,48.2474882111,63.6602354638,2.1894229499,0.0,2.1894229499
 09/29  14:00:00,137.460906933,3.82036858549,25.2564624906,0.0,48.2474882111,60.1281475517,2.18839024144,0.0,2.18839024144
 09/29  15:00:00,136.459628614,3.82181482342,24.253737934,0.0,48.2474882111,60.1281475517,1.1039302458,0.0,1.1039302458
 09/29  16:00:00,142.358102018,3.98284415003,27.1012919008,0.0,48.2474882111,63.0180376616,2.18847848447,0.0,2.18847848447
 09/29  17:00:00,130.671248951,4.00593819882,26.3362584382,0.0,37.5258241642,62.7947880557,1.10365291227,0.0,1.10365291227
 09/29  18:00:00,93.6815875029,3.34885112571,20.0569435699,0.0430136419816,26.8041601173,36.0181789539,1.10355909157,0.0,1.10355909157
 09/29  19:00:00,96.8391512423,3.34885112571,17.4403316808,0.983980479257,26.8041601173,33.4493877451,1.10328432134,0.0,1.10328432134
 09/29  20:00:00,83.0157195193,3.34885112571,15.4546588644,5.22871764304,16.0824960704,28.0885557216,1.10335873035,0.0,1.10335873035
 09/29  21:00:00,82.3356911748,3.34885112571,13.7517690666,7.53597470074,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299477961,0.0,1.10299477961
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295321132,0.0,1.10295321132
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295266171,0.0,1.10295266171
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305722292,0.0,1.10305722292
 09/30  06:00:00,82.777104245,3.3855405567,17.3844533833,22.857843427,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/30  07:00:00,67.0390755866,3.34885112571,7.00603174332,24.7340100887,5.36083202345,26.5809105114,1.10317273185,0.0,1.10317273185
 09/30  08:00:00,81.4755897205,3.34885112571,9.1069564432,10.9076372076,26.8041601173,31.2995447326,1.10328728631,0.0,1.10328728631
 09/30  09:00:00,80.8889080997,3.34885112571,11.0833795835,6.09684013878,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/30  10:00:00,79.6823008076,3.35620902681,12.4284262176,4.50112501469,26.8041601173,32.583940337,1.10350903611,0.0,1.10350903611
 09/30  11:00:00,83.8838849725,3.54529587218,15.3241342504,3.37022199384,26.8041601173,34.8316326447,1.10349077847,0.0,1.10349077847
 09/30  12:00:00,84.7428332278,3.80411314578,18.0108948074,2.56798802295,26.8041601173,33.5472370403,1.10351910036,0.0,1.10351910036
 09/30  13:00:00,82.5335409511,3.88670474487,19.3804706964,1.47531946696,26.8041601173,30.9784458315,1.10341277372,0.0,1.10341277372
 09/30  14:00:00,51.9093323504,3.73759508704,18.0381268555,0.752218987698,8.04124803518,21.3317032909,1.1032904433,0.0,1.1032904433
 09/30  15:00:00,49.1368591953,3.50182470144,16.2403350605,1.29770361762,8.04124803518,20.0473076865,1.10300122836,0.0,1.10300122836
 09/30  16:00:00,48.8329077781,3.35089894212,14.7905088107,2.2734053085,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/30  17:00:00,42.1517426105,3.34885112571,14.2465876466,3.85835825539,2.68041601173,18.0090894769,1.10313460996,0.0,1.10313460996
 09/30  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10280619532,0.0,1.10280619532
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308528324,0.0,1.10308528324
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295390416,0.0,1.10295390416
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292264735,0.0,1.10292264735
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291100447,0.0,1.10291100447
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292024116,0.0,1.10292024116
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292199733,0.0,1.10292199733
 10/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298832788,0.0,1.10298832788
 10/01  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029950228,0.0,1.1029950228
 10/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292308137,0.0,1.10292308137
 10/01  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291546765,0.0,1.10291546765
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301842636,0.0,1.10301842636
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292285976,0.0,1.10292285976
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295527084,0.0,1.10295527084
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304767649,0.0,1.10304767649
 10/02  06:00:00,100.804171767,3.34885112571,16.4991607666,41.8068929967,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  07:00:00,89.2269573538,3.34885112571,5.43329310613,31.6720873252,16.0824960704,32.6817896323,1.1033634146,0.0,1.1033634146
 10/02  08:00:00,140.036706964,3.44243128969,8.78109302547,9.15394195702,48.2474882111,70.4033123869,2.18797709926,0.0,2.18797709926
 10/02  09:00:00,130.484452207,3.35014249142,11.4238594189,5.3997810328,48.2474882111,62.0547409583,1.10416797532,0.0,1.10416797532
 10/02  10:00:00,128.543212467,3.46372460835,13.0966430719,3.59876893024,48.2474882111,60.1281475517,2.18829664113,0.0,2.18829664113
 10/02  11:00:00,131.540960101,3.7088613221,15.5083597758,2.0130697394,48.2474882111,62.0547409583,2.18870183396,0.0,2.18870183396
 10/02  12:00:00,131.217461571,3.47775119847,14.8093063895,3.1640832262,48.2474882111,61.5103924513,2.18975822001,0.0,2.18975822001
 10/02  13:00:00,130.53215035,3.49251002031,13.8594806271,1.26399593403,48.2474882111,63.6602354638,2.18938215218,0.0,2.18938215218
 10/02  14:00:00,126.070135453,3.40410768743,13.4072130103,0.874738898416,48.2474882111,60.1281475517,1.10403041265,0.0,1.10403041265
 10/02  15:00:00,125.406913937,3.44040396654,13.5824341135,0.0,48.2474882111,60.1281475517,2.18786204052,0.0,2.18786204052
 10/02  16:00:00,127.796836293,3.52882461766,12.9940457083,0.0,48.2474882111,63.0180376616,2.18856583124,0.0,2.18856583124
 10/02  17:00:00,117.012349871,3.63313865873,12.1264098172,0.923749081459,37.5258241642,62.7947880557,1.1036703102,0.0,1.1036703102
 10/02  18:00:00,86.5625270776,3.34885112571,8.28213089945,4.69876588713,26.8041601173,36.0181789539,1.1035206146,0.0,1.1035206146
 10/02  19:00:00,95.7108907098,3.34885112571,6.97689868919,10.3191529384,26.8041601173,33.4493877451,1.1032890504,0.0,1.1032890504
 10/02  20:00:00,86.6459091937,3.34885112571,5.95729948204,18.3562666998,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/02  21:00:00,89.2317233194,3.34885112571,5.26918029919,22.9145956128,16.0824960704,26.8041601173,1.1030862322,0.0,1.1030862322
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295519491,0.0,1.10295519491
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295444074,0.0,1.10295444074
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295111702,0.0,1.10295111702
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  06:00:00,117.77789545,3.34885112571,14.8095100104,60.470267436,5.36083202345,21.4433280938,1.10302230965,0.0,1.10302230965
 10/03  07:00:00,97.9336777422,3.34885112571,0.533636103418,45.2784647163,16.0824960704,32.6817896323,3.67139596187,2.56793047757,1.1034654843
 10/03  08:00:00,141.298663896,3.45798661099,3.71369274975,15.4677438428,48.2474882111,70.4033123869,1.10405945022,0.0,1.10405945022
 10/03  09:00:00,127.534421882,3.35467589089,5.27459154929,8.59448517794,48.2474882111,62.0547409583,2.18825234185,0.0,2.18825234185
 10/03  10:00:00,125.637732083,3.39466288891,7.31308447804,6.5459088592,48.2474882111,60.1281475517,1.10418123084,0.0,1.10418123084
 10/03  11:00:00,129.150589163,3.74784875817,10.2020243781,4.89004676277,48.2474882111,62.0547409583,2.18869751448,0.0,2.18869751448
 10/03  12:00:00,131.481497712,4.04228880479,12.5600999513,5.11278819897,48.2474882111,61.5103924513,2.18953417747,0.0,2.18953417747
 10/03  13:00:00,134.118300999,4.27135756318,15.1198483613,2.81093130605,48.2474882111,63.6602354638,2.18946264003,0.0,2.18946264003
 10/03  14:00:00,127.282114,4.08015122429,14.4136863116,0.40420060689,48.2474882111,60.1281475517,2.18845789773,0.0,2.18845789773
 10/03  15:00:00,125.392169275,3.84096421819,12.9863229342,0.180806266178,48.2474882111,60.1281475517,1.10397396825,0.0,1.10397396825
 10/03  16:00:00,127.638987601,3.65477874947,12.2701380428,0.440104842124,48.2474882111,63.0180376616,2.18835749449,0.0,2.18835749449
 10/03  17:00:00,118.163735563,3.65765802365,12.200455357,1.97656986833,37.5258241642,62.7947880557,1.10371690051,0.0,1.10371690051
 10/03  18:00:00,87.8945598968,3.34885112571,9.58101173689,4.73191786896,26.8041601173,36.0181789539,1.10359834778,0.0,1.10359834778
 10/03  19:00:00,96.7210592418,3.34885112571,8.74262804805,9.56359211155,26.8041601173,33.4493877451,1.10334010478,0.0,1.10334010478
 10/03  20:00:00,86.5397368764,3.34885112571,8.3214945045,15.88589936,16.0824960704,28.0885557216,1.1033475395,0.0,1.1033475395
 10/03  21:00:00,88.3856706487,3.34885112571,8.58904205782,18.7486811835,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309617179,0.0,1.10309617179
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295602941,0.0,1.10295602941
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295610861,0.0,1.10295610861
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304619394,0.0,1.10304619394
 10/04  06:00:00,91.1957297838,3.34885112571,16.9087091626,31.7889026175,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  07:00:00,92.3668373453,3.34885112571,12.914727303,27.3305331199,16.0824960704,32.6817896323,1.10342761705,0.0,1.10342761705
 10/04  08:00:00,147.37773972,3.47405675686,14.9840059383,10.260436333,48.2474882111,70.4033123869,2.18798690082,0.0,2.18798690082
 10/04  09:00:00,136.120736492,3.35852428503,14.8554185127,7.5961244304,48.2474882111,62.0547409583,1.10414509801,0.0,1.10414509801
 10/04  10:00:00,131.102509787,3.34885112571,15.6692803776,3.70030242649,48.2474882111,60.1281475517,2.18830531336,0.0,2.18830531336
 10/04  11:00:00,134.437422824,3.39498167389,16.5495500643,4.18222182267,48.2474882111,62.0547409583,2.18896503478,0.0,2.18896503478
