Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/04  12:00:00,135.86546517,3.45953833327,17.2309660528,5.40864002741,48.2474882111,61.5103924513,2.18955542264,0.0,2.18955542264
 10/04  13:00:00,136.845453012,3.47890301201,17.2448885659,4.205497665,48.2474882111,63.6602354638,2.18939797861,0.0,2.18939797861
 10/04  14:00:00,132.295229718,3.39339655371,15.7396928174,4.77806449015,48.2474882111,60.1281475517,2.18799129981,0.0,2.18799129981
 10/04  15:00:00,132.952546137,3.39772708239,16.011752834,5.15899036376,48.2474882111,60.1281475517,1.10387146101,0.0,1.10387146101
 10/04  16:00:00,136.723082998,3.48633916966,17.2722100064,4.69056785495,48.2474882111,63.0180376616,2.1886473694,0.0,2.1886473694
 10/04  17:00:00,128.028528722,3.57562617269,17.5884240258,6.53542620987,37.5258241642,62.7947880557,1.10369073936,0.0,1.10369073936
 10/04  18:00:00,101.494897546,3.34885112571,14.7220197167,10.7239142048,26.8041601173,36.0181789539,1.10355908419,0.0,1.10355908419
 10/04  19:00:00,104.048889338,3.34885112571,11.8628947744,13.7711554817,26.8041601173,33.4493877451,1.10327564625,0.0,1.10327564625
 10/04  20:00:00,92.846915641,3.34885112571,9.94165495263,20.5729176766,16.0824960704,28.0885557216,1.10338635515,0.0,1.10338635515
 10/04  21:00:00,93.8397913814,3.34885112571,9.37639014667,23.4154538273,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295368488,0.0,1.10295368488
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102956957,0.0,1.102956957
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295714805,0.0,1.10295714805
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305404255,0.0,1.10305404255
 10/05  06:00:00,110.446310994,3.34885112571,15.9355249206,52.0126680701,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  07:00:00,96.9629564226,3.34885112571,1.82125634805,43.0201231521,16.0824960704,32.6817896323,1.10343640301,0.0,1.10343640301
 10/05  08:00:00,145.047576291,3.44668531881,4.98939450685,17.9522557736,48.2474882111,70.4033123869,1.10394626328,0.0,1.10394626328
 10/05  09:00:00,129.598887485,3.35011007274,8.25614882233,7.68195932607,48.2474882111,62.0547409583,2.18824339361,0.0,2.18824339361
 10/05  10:00:00,127.255514964,3.35170253986,10.480533751,5.03920281668,48.2474882111,60.1281475517,1.1041913896,0.0,1.1041913896
 10/05  11:00:00,129.304141983,3.43933681669,12.2479737269,3.30616217639,48.2474882111,62.0547409583,2.18892556389,0.0,2.18892556389
 10/05  12:00:00,130.595478162,3.65779060507,13.726040595,3.44532620588,48.2474882111,61.5103924513,3.27435043051,0.0,3.27435043051
 10/05  13:00:00,131.471516768,3.87279195054,14.2033871572,1.47917389153,48.2474882111,63.6602354638,2.1894963018,0.0,2.1894963018
 10/05  14:00:00,125.332356464,3.55235739472,12.997197158,0.398726054102,48.2474882111,60.1281475517,1.10394845116,0.0,1.10394845116
 10/05  15:00:00,126.744353123,3.62207557001,14.7358480733,0.0023536233221,48.2474882111,60.1281475517,2.18790072578,0.0,2.18790072578
 10/05  16:00:00,129.486283612,3.59193835137,14.5359182006,0.0844610936602,48.2474882111,63.0180376616,1.10426012716,0.0,1.10426012716
 10/05  17:00:00,119.01608159,3.64871865913,13.4978583321,1.54045228442,37.5258241642,62.7947880557,2.18770351746,0.0,2.18770351746
 10/05  18:00:00,90.8138564523,3.34885112571,10.3446642735,4.42022855455,26.8041601173,36.0181789539,1.1034868877,0.0,1.1034868877
 10/05  19:00:00,96.5126873235,3.34885112571,8.93103329505,9.1668149463,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/05  20:00:00,85.9741260116,3.34885112571,6.87149996246,16.7702830373,16.0824960704,28.0885557216,1.1033683522,0.0,1.1033683522
 10/05  21:00:00,88.3608448925,3.34885112571,5.65933545188,21.6535620332,16.0824960704,26.8041601173,1.10307776464,0.0,1.10307776464
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295494441,0.0,1.10295494441
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295751883,0.0,1.10295751883
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295780985,0.0,1.10295780985
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  06:00:00,118.204447439,3.34885112571,14.5209191421,61.1854102929,5.36083202345,21.4433280938,1.10302991069,0.0,1.10302991069
 10/06  07:00:00,99.0809583795,3.34885112571,0.7825809617,46.1768004953,16.0824960704,32.6817896323,2.92427347672,1.82081342424,1.10346005248
 10/06  08:00:00,142.099910467,3.45822500892,5.10871261422,14.8737321523,48.2474882111,70.4033123869,1.10406247084,0.0,1.10406247084
 10/06  09:00:00,129.785280651,3.35543550654,8.29263306421,7.82654281709,48.2474882111,62.0547409583,2.18815318131,0.0,2.18815318131
 10/06  10:00:00,127.361071948,3.37301992885,10.1739851184,5.42999104343,48.2474882111,60.1281475517,1.10420731269,0.0,1.10420731269
 10/06  11:00:00,129.051839078,3.5430773024,11.6592400018,3.53885250989,48.2474882111,62.0547409583,2.18878657457,0.0,2.18878657457
 10/06  12:00:00,132.025273844,3.96278296512,14.5635452189,3.73262490304,48.2474882111,61.5103924513,2.18966532467,0.0,2.18966532467
 10/06  13:00:00,134.788762445,4.23806871813,16.7063359965,1.928193961,48.2474882111,63.6602354638,3.27422375199,0.0,3.27422375199
 10/06  14:00:00,128.124049455,3.94580961273,15.6567347612,0.137429223739,48.2474882111,60.1281475517,1.10395252277,0.0,1.10395252277
 10/06  15:00:00,125.525717172,3.53632775039,13.5728204427,0.0324931215977,48.2474882111,60.1281475517,1.10388797509,0.0,1.10388797509
 10/06  16:00:00,128.716783571,3.55922629165,13.8249473742,0.0586439384802,48.2474882111,63.0180376616,2.18859181486,0.0,2.18859181486
 10/06  17:00:00,119.461218128,3.64765442331,14.1648768798,1.31963451083,37.5258241642,62.7947880557,1.1039159,0.0,1.1039159
 10/06  18:00:00,91.0712399549,3.34885112571,10.651088675,4.3711876556,26.8041601173,36.0181789539,1.10372054123,0.0,1.10372054123
 10/06  19:00:00,96.3533138033,3.34885112571,8.2620294557,9.67644526537,26.8041601173,33.4493877451,1.1034425713,0.0,1.1034425713
 10/06  20:00:00,85.8274891824,3.34885112571,5.91425278495,17.5808933856,16.0824960704,28.0885557216,1.10336107638,0.0,1.10336107638
 10/06  21:00:00,88.4349705617,3.34885112571,4.75170178018,22.6353213741,16.0824960704,26.8041601173,1.10306636863,0.0,1.10306636863
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295544919,0.0,1.10295544919
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295828707,0.0,1.10295828707
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295827651,0.0,1.10295827651
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  06:00:00,120.354292759,3.34885112571,14.4429071849,63.4132675701,5.36083202345,21.4433280938,1.10302620713,0.0,1.10302620713
 10/07  07:00:00,88.8114430499,3.34885112571,1.39415957384,52.1182497214,5.36083202345,26.5809105114,0.444559796272,0.424559796272,0.02
 10/07  08:00:00,95.0125443832,3.34885112571,5.02091127377,28.5306370397,26.8041601173,31.2995447326,1.10328086515,0.0,1.10328086515
 10/07  09:00:00,88.6780563408,3.34885112571,8.47053302739,16.4988349359,26.8041601173,33.5472370403,1.10348913395,0.0,1.10348913395
 10/07  10:00:00,85.055315838,3.35238811786,9.91263514453,12.3937520273,26.8041601173,32.583940337,1.10348515781,0.0,1.10348515781
 10/07  11:00:00,87.4097043043,3.52424919507,12.1937696894,10.0474525638,26.8041601173,34.8316326447,1.1036359218,0.0,1.1036359218
 10/07  12:00:00,87.4726033059,3.76258816483,15.0396129019,8.31056498747,26.8041601173,33.5472370403,1.10351903573,0.0,1.10351903573
 10/07  13:00:00,85.9008706431,3.82702595055,16.9642830527,7.318515597,26.8041601173,30.9784458315,1.10343874352,0.0,1.10343874352
 10/07  14:00:00,55.9767960718,3.67311617139,15.657630679,7.26465780125,8.04124803518,21.3317032909,0.02,0.0,0.02
 10/07  15:00:00,52.0090113001,3.44930469804,14.1780585157,6.28465227054,8.04124803518,20.0473076865,1.10329750077,0.0,1.10329750077
 10/07  16:00:00,52.9569079331,3.34885112571,14.0455792006,7.14438288992,8.04124803518,20.3684065876,1.10327476042,0.0,1.10327476042
 10/07  17:00:00,49.3519698324,3.34885112571,14.2506806763,11.0544924477,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/07  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287246675,0.0,1.10287246675
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030299636,0.0,1.1030299636
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301998032,0.0,1.10301998032
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295813527,0.0,1.10295813527
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291996685,0.0,1.10291996685
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303121288,0.0,1.10303121288
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102960082,0.0,1.102960082
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292467841,0.0,1.10292467841
 10/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  12:00:00,23.2690086554,0.562666742948,3.93498973624,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,26.3823006731,0.952547237565,6.65840125938,0.0,2.68041601173,16.0824960704,1.1031527728,0.0,1.1031527728
 10/08  14:00:00,31.9823960929,1.60727614009,11.6037677766,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296749825,0.0,1.10296749825
 10/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292131468,0.0,1.10292131468
 10/08  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292186016,0.0,1.10292186016
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292505416,0.0,1.10292505416
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292580912,0.0,1.10292580912
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292588011,0.0,1.10292588011
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292698975,0.0,1.10292698975
 10/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295804619,0.0,1.10295804619
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303641016,0.0,1.10303641016
 10/09  12:00:00,35.1618597716,1.82774820176,14.5627593936,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  13:00:00,39.8475387674,2.45057192599,18.6256146652,0.0,2.68041601173,16.0824960704,1.10316632666,0.0,1.10316632666
 10/09  14:00:00,41.1579401817,2.63821583157,19.7483721739,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  15:00:00,38.3245418764,2.29360952492,17.2595801752,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,31.2321785319,1.44517195914,11.0156543966,0.0,2.68041601173,16.0824960704,1.10297845626,0.0,1.10297845626
 10/09  17:00:00,20.5513696895,0.195925383397,1.58409212992,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292509998,0.0,1.10292509998
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302390798,0.0,1.10302390798
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292672462,0.0,1.10292672462
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295538149,0.0,1.10295538149
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296047399,0.0,1.10296047399
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  06:00:00,89.9603396471,3.34885112571,21.4579617654,23.5369265446,5.36083202345,21.4433280938,1.10302927254,0.0,1.10302927254
 10/10  07:00:00,90.5423225639,3.34885112571,17.332673327,21.0880723144,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/10  08:00:00,146.62772086,3.43208608838,19.7062067947,4.83018728469,48.2474882111,70.4033123869,2.18791192659,0.0,2.18791192659
 10/10  09:00:00,137.13903296,3.34885112571,20.3213229425,3.15818962848,48.2474882111,62.0547409583,1.10415988601,0.0,1.10415988601
 10/10  10:00:00,134.624722055,3.34885112571,20.299640444,2.59215462829,48.2474882111,60.1281475517,2.18836396201,0.0,2.18836396201
 10/10  11:00:00,136.878132625,3.36548072789,20.537733585,2.66424904842,48.2474882111,62.0547409583,2.18902061485,0.0,2.18902061485
 10/10  12:00:00,138.745012363,3.42669132204,20.9233680875,4.62863219663,48.2474882111,61.5103924513,2.18958632372,0.0,2.18958632372
 10/10  13:00:00,137.350753447,3.44981247922,20.0799581313,1.90481906732,48.2474882111,63.6602354638,3.274184769,0.0,3.274184769
 10/10  14:00:00,132.641303889,3.37495186388,19.0843067715,1.79796939704,48.2474882111,60.1281475517,1.10395084085,0.0,1.10395084085
 10/10  15:00:00,134.262966321,3.38288773327,20.1281564987,2.36784623245,48.2474882111,60.1281475517,1.10389601723,0.0,1.10389601723
 10/10  16:00:00,138.103534781,3.47114810834,20.4274025737,2.93101813228,48.2474882111,63.0180376616,2.18864991648,0.0,2.18864991648
 10/10  17:00:00,129.131724266,3.55882537783,19.9461394279,5.29770714602,37.5258241642,62.7947880557,2.1876122388,0.0,2.1876122388
 10/10  18:00:00,105.724004088,3.34885112571,18.3377120381,8.86999509208,26.8041601173,36.0181789539,1.10350164776,0.0,1.10350164776
 10/10  19:00:00,106.429431011,3.34885112571,17.9820580223,10.0325339064,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/10  20:00:00,93.6024383652,3.34885112571,16.9175976769,14.3524976764,16.0824960704,28.0885557216,1.10340582271,0.0,1.10340582271
 10/10  21:00:00,94.7082366051,3.34885112571,15.4644490089,18.1958401888,16.0824960704,26.8041601173,1.10306945136,0.0,1.10306945136
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295559132,0.0,1.10295559132
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296115915,0.0,1.10296115915
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295790174,0.0,1.10295790174
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  06:00:00,95.4831556649,3.34885112571,19.1665674253,31.3511369025,5.36083202345,21.4433280938,1.10303330239,0.0,1.10303330239
 10/11  07:00:00,94.6414009298,3.34885112571,12.8265402499,29.6932837575,16.0824960704,32.6817896323,1.10342233943,0.0,1.10342233943
 10/11  08:00:00,145.967989772,3.46153416208,15.4930978143,8.35411710371,48.2474882111,70.4033123869,1.10411360659,0.0,1.10411360659
 10/11  09:00:00,135.013462716,3.35745260788,17.3837846768,3.96155616785,48.2474882111,62.0547409583,2.18826576562,0.0,2.18826576562
 10/11  10:00:00,133.924116031,3.44644090681,19.5824570987,2.51114216829,48.2474882111,60.1281475517,1.10422606437,0.0,1.10422606437
 10/11  11:00:00,138.593108553,3.86012222959,23.1526523263,1.26966473401,48.2474882111,62.0547409583,2.18859153946,0.0,2.18859153946
 10/11  12:00:00,140.992987699,4.0824617002,26.2603662529,0.883838989095,48.2474882111,61.5103924513,2.18935532042,0.0,2.18935532042
 10/11  13:00:00,141.904411282,3.8929686001,26.0671931388,0.0280857743775,48.2474882111,63.6602354638,3.27425694327,0.0,3.27425694327
 10/11  14:00:00,138.457484833,3.9889926696,26.0844163066,0.0,48.2474882111,60.1281475517,1.10407502504,0.0,1.10407502504
 10/11  15:00:00,137.177046198,3.88311374502,24.9098565959,0.0,48.2474882111,60.1281475517,2.18800548556,0.0,2.18800548556
 10/11  16:00:00,137.79398143,3.66256608404,22.8574493792,0.0,48.2474882111,63.0180376616,1.10425564733,0.0,1.10425564733
 10/11  17:00:00,126.514663513,3.64483469042,22.5382535776,0.00252293082402,37.5258241642,62.7947880557,2.18786578777,0.0,2.18786578777
 10/11  18:00:00,101.431368508,3.34885112571,20.5400162834,2.37505526705,26.8041601173,36.0181789539,1.10350549665,0.0,1.10350549665
 10/11  19:00:00,103.133995112,3.34885112571,19.2855014716,5.43365455853,26.8041601173,33.4493877451,1.10328776524,0.0,1.10328776524
 10/11  20:00:00,88.8675182146,3.34885112571,17.7950303544,8.74014484843,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/11  21:00:00,87.6003548807,3.34885112571,16.5824555918,9.96995188149,16.0824960704,26.8041601173,1.10309508692,0.0,1.10309508692
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296085081,0.0,1.10296085081
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1027403358,0.0,1.1027403358
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296172595,0.0,1.10296172595
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  06:00:00,80.1989064376,3.3660884533,19.5382053219,15.678012451,5.36083202345,21.4433280938,1.10303777936,0.0,1.10303777936
 10/12  07:00:00,83.9760457234,3.34885112571,12.454582538,19.3998862629,16.0824960704,32.6817896323,1.10344399307,0.0,1.10344399307
 10/12  08:00:00,145.499375748,3.49746276062,13.9075946986,9.4350775968,48.2474882111,70.4033123869,1.10406653622,0.0,1.10406653622
 10/12  09:00:00,135.623793217,3.37064816844,14.2142245392,7.72825124607,48.2474882111,62.0547409583,2.18824170025,0.0,2.18824170025
 10/12  10:00:00,131.667023944,3.34885112571,14.5771737073,5.35692325411,48.2474882111,60.1281475517,1.104161714,0.0,1.104161714
 10/12  11:00:00,134.8149917,3.40608437426,16.1165050808,4.981732981,48.2474882111,62.0547409583,2.18894698349,0.0,2.18894698349
 10/12  12:00:00,137.32734738,3.47103195906,18.599329906,5.49066475836,48.2474882111,61.5103924513,3.27456613593,0.0,3.27456613593
 10/12  13:00:00,138.325685241,3.49297213087,19.6699087237,3.24664061763,48.2474882111,63.6602354638,2.18943298334,0.0,2.18943298334
 10/12  14:00:00,132.3270525,3.41585172067,19.8582294066,0.668895515392,48.2474882111,60.1281475517,1.10410087319,0.0,1.10410087319
 10/12  15:00:00,133.706608561,3.42690707873,21.0279901768,0.867635448364,48.2474882111,60.1281475517,2.18801392168,0.0,2.18801392168
 10/12  16:00:00,137.188483932,3.52051340458,22.0743940054,0.319610555624,48.2474882111,63.0180376616,2.18886303064,0.0,2.18886303064
 10/12  17:00:00,128.551077198,3.6176625549,23.2442960548,1.36006627389,37.5258241642,62.7947880557,1.10367523581,0.0,1.10367523581
 10/12  18:00:00,106.303297185,3.34885112571,21.7645222491,6.02247797847,26.8041601173,36.0181789539,1.10356042415,0.0,1.10356042415
 10/12  19:00:00,107.8624123,3.34885112571,21.1211993302,8.3263738871,26.8041601173,33.4493877451,1.10335031508,0.0,1.10335031508
 10/12  20:00:00,93.6902959526,3.34885112571,19.6128046528,11.745148288,16.0824960704,28.0885557216,1.10341057616,0.0,1.10341057616
 10/12  21:00:00,94.1846673059,3.34885112571,18.2652476014,14.8714722971,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296227699,0.0,1.10296227699
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296133526,0.0,1.10296133526
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296238135,0.0,1.10296238135
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030757953,0.0,1.1030757953
 10/13  06:00:00,93.4502860087,3.35338483488,20.1852747709,28.2950261916,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  07:00:00,91.2424357803,3.34885112571,10.7479366867,28.3729221711,16.0824960704,32.6817896323,1.10351141719,0.0,1.10351141719
 10/13  08:00:00,143.352289628,3.48870891934,14.104861217,7.0994787996,48.2474882111,70.4033123869,1.10409220171,0.0,1.10409220171
 10/13  09:00:00,132.780462639,3.37829288316,15.1920605243,3.89943996839,48.2474882111,62.0547409583,2.18833499716,0.0,2.18833499716
 10/13  10:00:00,131.813653047,3.58741858231,17.2887923849,2.55336622261,48.2474882111,60.1281475517,2.18856394423,0.0,2.18856394423
 10/13  11:00:00,136.342242242,4.09753420055,20.4826310527,1.45140772557,48.2474882111,62.0547409583,2.18897668064,0.0,2.18897668064
 10/13  12:00:00,138.489452719,4.41866162318,22.8743489105,1.43012142915,48.2474882111,61.5103924513,2.18969691819,0.0,2.18969691819
 10/13  13:00:00,142.811849832,4.65039131052,26.1164244348,0.128870318055,48.2474882111,63.6602354638,2.18964474169,0.0,2.18964474169
 10/13  14:00:00,139.875215665,4.50415655608,26.9869832524,0.0,48.2474882111,60.1281475517,2.18830176855,0.0,2.18830176855
 10/13  15:00:00,138.852806944,4.27677859318,26.191952494,0.0,48.2474882111,60.1281475517,1.10404340855,0.0,1.10404340855
 10/13  16:00:00,141.28350591,4.17205225526,25.8374876884,0.0,48.2474882111,63.0180376616,2.18886040112,0.0,2.18886040112
 10/13  17:00:00,127.930363958,3.8310698446,23.7702417997,0.0,37.5258241642,62.7947880557,1.10377393251,0.0,1.10377393251
 10/13  18:00:00,98.8999984466,3.34885112571,19.7448395575,0.638861931434,26.8041601173,36.0181789539,1.10360337005,0.0,1.10360337005
 10/13  19:00:00,98.151184353,3.34885112571,17.2449077832,2.49143748759,26.8041601173,33.4493877451,1.10333568896,0.0,1.10333568896
 10/13  20:00:00,84.5987037297,3.34885112571,14.8543283903,7.41203232756,16.0824960704,28.0885557216,1.10335537724,0.0,1.10335537724
 10/13  21:00:00,84.4406999271,3.34885112571,13.0489696992,10.3437828204,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310780568,0.0,1.10310780568
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029622956,0.0,1.1029622956
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296251042,0.0,1.10296251042
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306672488,0.0,1.10306672488
 10/14  06:00:00,95.2168729476,3.35207952022,17.6104439907,32.6377492254,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,74.6915496373,3.34885112571,7.46487991636,31.9276359663,5.36083202345,26.5809105114,1.10309743225,0.0,1.10309743225
 10/14  08:00:00,93.9052882753,3.34885112571,10.4002804046,22.044011801,26.8041601173,31.2995447326,1.10331281125,0.0,1.10331281125
 10/14  09:00:00,87.2402997782,3.34885112571,14.2561877653,9.27542363547,26.8041601173,33.5472370403,1.10359639239,0.0,1.10359639239
 10/14  10:00:00,86.8766248642,3.3614207913,18.3874983908,5.73116513366,26.8041601173,32.583940337,1.10347072389,0.0,1.10347072389
 10/14  11:00:00,90.4894035221,3.50525396853,21.180607743,4.15930895447,26.8041601173,34.8316326447,1.10363640366,0.0,1.10363640366
 10/14  12:00:00,89.0416702037,3.53438122451,21.8764794234,3.27097230405,26.8041601173,33.5472370403,1.10353172784,0.0,1.10353172784
 10/14  13:00:00,86.1286996752,3.52841005246,22.2846662995,2.52457728034,26.8041601173,30.9784458315,1.1034618394,0.0,1.1034618394
 10/14  14:00:00,59.8216860951,3.34885112571,20.7299104086,6.3615331406,8.04124803518,21.3317032909,1.1033011727,0.0,1.1033011727
 10/14  15:00:00,60.7927212489,3.34885112571,20.6785404802,8.66833382728,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/14  16:00:00,62.6397420572,3.34885112571,20.0571442301,10.8156519846,8.04124803518,20.3684065876,1.10331052446,0.0,1.10331052446
 10/14  17:00:00,57.6415786976,3.34885112571,18.4135446123,15.1812373768,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/14  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309690384,0.0,1.10309690384
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303690595,0.0,1.10303690595
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309990376,0.0,1.10309990376
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296252124,0.0,1.10296252124
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292628364,0.0,1.10292628364
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303363195,0.0,1.10303363195
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292568571,0.0,1.10292568571
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029247184,0.0,1.1029247184
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303290127,0.0,1.10303290127
 10/15  13:00:00,29.417941826,1.47096535196,9.17562429788,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,26.0369418356,1.02703080674,6.23855885271,0.0,2.68041601173,16.0824960704,1.10305334466,0.0,1.10305334466
 10/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292488412,0.0,1.10292488412
 10/15  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292230251,0.0,1.10292230251
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292493507,0.0,1.10292493507
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294185896,0.0,1.10294185896
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296461511,0.0,1.10296461511
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308025383,0.0,1.10308025383
 10/16  06:00:00,90.0542417401,3.34885112571,18.4893886209,26.5994017821,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  07:00:00,88.6475818838,3.34885112571,11.9194476731,24.6065572883,16.0824960704,32.6817896323,1.10348330842,0.0,1.10348330842
 10/16  08:00:00,141.098767549,3.44438366433,13.5464158011,5.44872739149,48.2474882111,70.4033123869,2.18812399623,0.0,2.18812399623
 10/16  09:00:00,131.375390926,3.36141251128,14.2704466647,3.43286248671,48.2474882111,62.0547409583,1.10419472715,0.0,1.10419472715
 10/16  10:00:00,130.918578249,3.62772732811,16.738135637,2.16863942693,48.2474882111,60.1281475517,2.18846930876,0.0,2.18846930876
 10/16  11:00:00,135.496859548,4.11748610033,19.8680250622,1.20067912169,48.2474882111,62.0547409583,2.18898071877,0.0,2.18898071877
 10/16  12:00:00,137.946946739,4.44044873283,22.4152614194,1.32491583041,48.2474882111,61.5103924513,2.18970143162,0.0,2.18970143162
 10/16  13:00:00,139.802246794,4.52288043861,23.2749255894,0.088276997496,48.2474882111,63.6602354638,2.18946129223,0.0,2.18946129223
 10/16  14:00:00,133.014207951,3.93014115188,20.6999909426,0.0,48.2474882111,60.1281475517,2.18855794208,0.0,2.18855794208
 10/16  15:00:00,133.495286308,3.94653583038,21.1646746205,0.0,48.2474882111,60.1281475517,1.10406342735,0.0,1.10406342735
 10/16  16:00:00,135.082726397,3.83303189311,19.9757285368,0.0,48.2474882111,63.0180376616,2.18866976421,0.0,2.18866976421
 10/16  17:00:00,122.356275719,3.67583231093,18.2791593612,0.0722317325889,37.5258241642,62.7947880557,2.1876732113,0.0,2.1876732113
 10/16  18:00:00,98.2181458868,3.34885112571,15.2730573493,1.96145824647,26.8041601173,36.0181789539,1.10354280062,0.0,1.10354280062
 10/16  19:00:00,97.6711309498,3.34885112571,14.47952911,4.77676275765,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/16  20:00:00,84.8439719537,3.34885112571,14.0949217541,8.41670718771,16.0824960704,28.0885557216,1.10334276258,0.0,1.10334276258
 10/16  21:00:00,84.5717171495,3.34885112571,13.2714464207,10.2523233214,16.0824960704,26.8041601173,1.10307587879,0.0,1.10307587879
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296427256,0.0,1.10296427256
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296392559,0.0,1.10296392559
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296541657,0.0,1.10296541657
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  06:00:00,88.2952292561,3.35955202234,17.0192869766,26.2997900459,5.36083202345,21.4433280938,1.10303283839,0.0,1.10303283839
 10/17  07:00:00,88.8470802889,3.34885112571,7.1899783105,27.0681917227,16.0824960704,32.6817896323,1.10352125169,0.0,1.10352125169
 10/17  08:00:00,143.989095125,3.48367245274,9.4536136363,12.3925683436,48.2474882111,70.4033123869,1.10406211506,0.0,1.10406211506
 10/17  09:00:00,132.198532872,3.36402710843,9.68315008939,8.84068641075,48.2474882111,62.0547409583,2.18827847457,0.0,2.18827847457
 10/17  10:00:00,128.882745181,3.34885112571,10.1028715431,7.04694665496,48.2474882111,60.1281475517,1.10420245482,0.0,1.10420245482
 10/17  11:00:00,129.948030648,3.39788448034,11.2740314254,4.96544547927,48.2474882111,62.0547409583,2.1890879128,0.0,2.1890879128
 10/17  12:00:00,131.605739817,3.46543913686,11.9556822619,6.41829766179,48.2474882111,61.5103924513,3.2745744202,0.0,3.2745744202
 10/17  13:00:00,131.920930745,3.48550870701,12.0381221197,4.48113614911,48.2474882111,63.6602354638,2.18942312354,0.0,2.18942312354
 10/17  14:00:00,127.991642926,3.40038961654,11.6432739486,4.56390350426,48.2474882111,60.1281475517,2.18809420136,0.0,2.18809420136
 10/17  15:00:00,128.282111092,3.40566556329,11.5992925128,4.89307715881,48.2474882111,60.1281475517,1.10396768738,0.0,1.10396768738
 10/17  16:00:00,131.921997953,3.4945227826,11.5150950719,5.6384141317,48.2474882111,63.0180376616,2.18874496276,0.0,2.18874496276
 10/17  17:00:00,122.593684059,3.58138238495,10.8533271414,7.82992221879,37.5258241642,62.7947880557,1.10373292113,0.0,1.10373292113
 10/17  18:00:00,103.095116121,3.34885112571,8.94339351599,13.1680923143,26.8041601173,36.0181789539,1.10354004982,0.0,1.10354004982
 10/17  19:00:00,102.99198229,3.34885112571,8.72361388825,15.8535293199,26.8041601173,33.4493877451,1.10331516156,0.0,1.10331516156
 10/17  20:00:00,92.5892612428,3.34885112571,7.23730099342,23.0196172375,16.0824960704,28.0885557216,1.10342484322,0.0,1.10342484322
 10/17  21:00:00,94.8614255488,3.34885112571,5.55088387342,28.2625942679,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307013551,0.0,1.10307013551
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296505806,0.0,1.10296505806
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296410381,0.0,1.10296410381
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307010345,0.0,1.10307010345
 10/18  06:00:00,114.613182254,3.34885112571,15.6680084126,53.9797225041,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  07:00:00,103.64479072,3.34885112571,2.62759944458,46.4282810196,16.0824960704,32.6817896323,1.10340474192,0.0,1.10340474192
 10/18  08:00:00,148.516363109,3.4369776072,4.88211818438,21.5380266254,48.2474882111,70.4033123869,2.18806288409,0.0,2.18806288409
 10/18  09:00:00,133.751931237,3.34885112571,6.02278287677,14.0696279706,48.2474882111,62.0547409583,1.10417150806,0.0,1.10417150806
 10/18  10:00:00,130.498150819,3.34885112571,7.42054371383,11.3446801226,48.2474882111,60.1281475517,2.18845955142,0.0,2.18845955142
 10/18  11:00:00,130.300506163,3.36743584151,8.72211924646,7.90028181195,48.2474882111,62.0547409583,2.18925581836,0.0,2.18925581836
 10/18  12:00:00,132.015826789,3.58415318127,10.6134990322,8.051853819,48.2474882111,61.5103924513,2.18991870048,0.0,2.18991870048
 10/18  13:00:00,133.948004649,3.98969118454,13.4104201686,4.63172952708,48.2474882111,63.6602354638,3.27454229887,0.0,3.27454229887
 10/18  14:00:00,127.119850752,3.88504751583,13.035744912,1.81498246728,48.2474882111,60.1281475517,1.10399682869,0.0,1.10399682869
 10/18  15:00:00,126.045403971,3.7137263907,12.6293562846,1.31824543848,48.2474882111,60.1281475517,2.18790462384,0.0,2.18790462384
 10/18  16:00:00,128.79845117,3.55929652014,12.3997555646,1.5654331188,48.2474882111,63.0180376616,2.18883571947,0.0,2.18883571947
 10/18  17:00:00,118.961902716,3.6162646955,11.7937657458,3.22281996021,37.5258241642,62.7947880557,1.10367278514,0.0,1.10367278514
 10/18  18:00:00,98.2706919657,3.34885112571,8.73305849593,8.55400317881,26.8041601173,36.0181789539,1.10357065684,0.0,1.10357065684
 10/18  19:00:00,99.2209042835,3.34885112571,6.87112394663,13.9349412547,26.8041601173,33.4493877451,1.10329763855,0.0,1.10329763855
 10/18  20:00:00,89.4242733359,3.34885112571,4.51159059904,22.5803397251,16.0824960704,28.0885557216,1.10343873442,0.0,1.10343873442
 10/18  21:00:00,91.5729999078,3.34885112571,3.33833893951,27.1867135608,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296511565,0.0,1.10296511565
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296651437,0.0,1.10296651437
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296565144,0.0,1.10296565144
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308059653,0.0,1.10308059653
 10/19  06:00:00,112.482450306,3.34885112571,15.0767676333,52.4402313353,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  07:00:00,104.10071746,3.34885112571,4.29305358523,45.2187536194,16.0824960704,32.6817896323,1.1034810318,0.0,1.1034810318
 10/19  08:00:00,150.646902098,3.43782651483,6.98059953388,21.5692353569,48.2474882111,70.4033123869,2.18814802567,0.0,2.18814802567
 10/19  09:00:00,135.315901954,3.34885112571,8.19470134309,13.4616802216,48.2474882111,62.0547409583,1.10420346669,0.0,1.10420346669
 10/19  10:00:00,134.370402564,3.34885112571,8.97351907879,13.6639565026,48.2474882111,60.1281475517,2.18855338101,0.0,2.18855338101
 10/19  11:00:00,137.384108471,3.35996021319,9.35459952996,14.3588794641,48.2474882111,62.0547409583,2.18884869177,0.0,2.18884869177
 10/19  12:00:00,138.84815773,3.41685374714,10.0200395762,15.6449436506,48.2474882111,61.5103924513,2.1898824386,0.0,2.1898824386
 10/19  13:00:00,134.15771569,3.4430140092,11.1194805986,7.67905731291,48.2474882111,63.6602354638,3.27449599041,0.0,3.27449599041
 10/19  14:00:00,130.209507988,3.37014153809,10.6634830204,7.79180757298,48.2474882111,60.1281475517,1.10402228898,0.0,1.10402228898
 10/19  15:00:00,130.326082399,3.37341986106,10.0862020746,8.48238460626,48.2474882111,60.1281475517,2.18796500567,0.0,2.18796500567
 10/19  16:00:00,129.455897968,3.46320761212,9.65514008779,5.06358430171,48.2474882111,63.0180376616,1.10454918249,0.0,1.10454918249
 10/19  17:00:00,122.227659165,3.55291511636,8.07777187019,10.2679198645,37.5258241642,62.7947880557,2.1878048471,0.0,2.1878048471
 10/19  18:00:00,107.598313159,3.34885112571,5.4672722924,21.1474105757,26.8041601173,36.0181789539,1.10356039883,0.0,1.10356039883
 10/19  19:00:00,108.84571984,3.34885112571,4.38579430819,26.04508645,26.8041601173,33.4493877451,1.10334156081,0.0,1.10334156081
 10/19  20:00:00,98.6461931547,3.34885112571,3.38828332554,32.9255668174,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/19  21:00:00,99.8841432965,3.34885112571,2.35262722062,36.4835686685,16.0824960704,26.8041601173,1.10323637444,0.0,1.10323637444
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296615888,0.0,1.10296615888
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296600937,0.0,1.10296600937
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029675621,0.0,1.1029675621
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  06:00:00,140.264559271,3.34885112571,13.3266082496,81.9724996841,5.36083202345,21.4433280938,1.10312618369,0.0,1.10312618369
 10/20  07:00:00,122.817275364,3.34885112571,0.0,68.2283651078,16.0824960704,32.6817896323,12.0298685095,10.926390591,1.1034779185
 10/20  08:00:00,155.358226468,3.40717439255,1.63861621077,31.6531951722,48.2474882111,70.4033123869,2.49944186704,1.39538172405,1.10406014299
 10/20  09:00:00,131.260801926,3.34885112571,4.21265316591,13.3886283713,48.2474882111,62.0547409583,2.18849452999,0.0,2.18849452999
 10/20  10:00:00,127.343147103,3.37462990958,6.14195351805,9.44248781813,48.2474882111,60.1281475517,2.18868607031,0.0,2.18868607031
 10/20  11:00:00,130.953961567,3.6054973976,8.49970902488,8.53808588123,48.2474882111,62.0547409583,2.18919714136,0.0,2.18919714136
 10/20  12:00:00,134.43603646,3.89187867458,11.2227198277,9.55511720071,48.2474882111,61.5103924513,2.18965431063,0.0,2.18965431063
 10/20  13:00:00,135.603593062,4.11997645312,13.0520222522,6.5154305878,48.2474882111,63.6602354638,2.18973696432,0.0,2.18973696432
 10/20  14:00:00,127.965583194,3.90333914254,13.0974299263,2.58073826846,48.2474882111,60.1281475517,2.18858642409,0.0,2.18858642409
 10/20  15:00:00,126.72899406,3.72631855676,13.019893473,1.59870617325,48.2474882111,60.1281475517,1.10409124022,0.0,1.10409124022
 10/20  16:00:00,129.517867295,3.59181532911,12.7191416571,1.9329443423,48.2474882111,63.0180376616,2.18877010192,0.0,2.18877010192
 10/20  17:00:00,119.782561489,3.6037447359,12.195580832,3.65418360727,37.5258241642,62.7947880557,2.18778575916,0.0,2.18778575916
 10/20  18:00:00,100.866601997,3.34885112571,9.77939788766,10.1035738185,26.8041601173,36.0181789539,1.10360575991,0.0,1.10360575991
 10/20  19:00:00,102.676737944,3.34885112571,9.26786605146,14.9940328108,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/20  20:00:00,92.4808044599,3.34885112571,9.75964016644,20.3888212816,16.0824960704,28.0885557216,1.10340087356,0.0,1.10340087356
 10/20  21:00:00,94.5736565208,3.34885112571,10.8959940273,22.6297150861,16.0824960704,26.8041601173,1.103105082,0.0,1.103105082
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029666942,0.0,1.1029666942
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296834492,0.0,1.10296834492
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296756518,0.0,1.10296756518
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  06:00:00,97.0037708778,3.34885112571,20.2899491758,31.748370365,5.36083202345,21.4433280938,1.1030821923,0.0,1.1030821923
 10/21  07:00:00,85.8285310942,3.34885112571,16.2584966039,31.8036674023,5.36083202345,26.5809105114,1.10317617114,0.0,1.10317617114
 10/21  08:00:00,99.143513679,3.34885112571,17.4713229238,20.2111946854,26.8041601173,31.2995447326,0.02,0.0,0.02
 10/21  09:00:00,95.1281742509,3.34885112571,18.3038039634,13.11568191,26.8041601173,33.5472370403,1.10357461317,0.0,1.10357461317
 10/21  10:00:00,94.029747534,3.34885112571,18.4656996496,12.8186562102,26.8041601173,32.583940337,1.1035318233,0.0,1.1035318233
 10/21  11:00:00,94.8322040542,3.34885112571,19.3097497418,10.5293703306,26.8041601173,34.8316326447,1.10365405511,0.0,1.10365405511
 10/21  12:00:00,93.1850800147,3.40290815138,22.0538435584,7.36849105324,26.8041601173,33.5472370403,1.1036173361,0.0,1.1036173361
 10/21  13:00:00,91.8837641334,3.67641069641,25.3086782666,5.10762912741,26.8041601173,30.9784458315,1.10347659608,0.0,1.10347659608
 10/21  14:00:00,62.6142078306,3.59787402818,25.0707401755,4.56420220671,8.04124803518,21.3317032909,1.10337598114,0.0,1.10337598114
 10/21  15:00:00,59.4313103375,3.43038665296,23.5350632731,4.36886459574,8.04124803518,20.0473076865,1.10324451472,0.0,1.10324451472
 10/21  16:00:00,60.9660531818,3.34885112571,22.736662092,6.46244524715,8.04124803518,20.3684065876,1.10327577823,0.0,1.10327577823
 10/21  17:00:00,61.1736864748,3.34885112571,21.1786747666,15.9482149997,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/21  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304640862,0.0,1.10304640862
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304520969,0.0,1.10304520969
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296774037,0.0,1.10296774037
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
