Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294567369,0.0,1.10294567369
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293362499,0.0,1.10293362499
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303770276,0.0,1.10303770276
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293015295,0.0,1.10293015295
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296978708,0.0,1.10296978708
 10/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310361975,0.0,1.10310361975
 10/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293892417,0.0,1.10293892417
 10/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029316033,0.0,1.1029316033
 10/22  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292700423,0.0,1.10292700423
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292430804,0.0,1.10292430804
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296945575,0.0,1.10296945575
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029696096,0.0,1.1029696096
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308010216,0.0,1.10308010216
 10/23  06:00:00,168.103962364,3.34885112571,12.4818694903,110.656641536,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  07:00:00,138.086109055,3.34885112571,0.0,83.4971987996,16.0824960704,32.6817896323,16.4825398336,15.3790093816,1.10353045193
 10/23  08:00:00,161.980430115,3.34885112571,0.0,39.9723382977,48.2474882111,70.4033123869,9.43417946286,8.33003686552,1.10414259735
 10/23  09:00:00,136.926270215,3.34885112571,0.166908583239,23.0998412427,48.2474882111,62.0547409583,4.27516221464,2.08673731192,2.18842490272
 10/23  10:00:00,130.892361788,3.34949150771,1.08452478137,18.0742696416,48.2474882111,60.1281475517,2.1885334826,0.0,2.1885334826
 10/23  11:00:00,132.65923627,3.39567234086,2.61491690434,16.3379777612,48.2474882111,62.0547409583,2.18888081084,0.0,2.18888081084
 10/23  12:00:00,135.183448273,3.37760350999,3.17557974982,18.8639442564,48.2474882111,61.5103924513,2.18998380797,0.0,2.18998380797
 10/23  13:00:00,135.171479931,3.39196833312,3.37785161127,16.485496218,48.2474882111,63.6602354638,3.27457177243,0.0,3.27457177243
 10/23  14:00:00,133.102059101,3.34885112571,3.17989199638,18.1892401218,48.2474882111,60.1281475517,1.10411004886,0.0,1.10411004886
 10/23  15:00:00,131.784438713,3.34885112571,3.20915631546,16.8423554148,48.2474882111,60.1281475517,2.18817050729,0.0,2.18817050729
 10/23  16:00:00,135.55349785,3.38899291678,2.89030426205,18.0002347047,48.2474882111,63.0180376616,2.1887851179,0.0,2.1887851179
 10/23  17:00:00,132.771103749,3.47026111778,2.73857362742,23.7658833563,37.5258241642,62.7947880557,1.10380791248,0.0,1.10380791248
 10/23  18:00:00,116.487586821,3.34885112571,1.73439499498,33.7695615353,26.8041601173,36.0181789539,1.10356918953,0.0,1.10356918953
 10/23  19:00:00,116.465596694,3.34885112571,1.54013689871,36.5106207131,26.8041601173,33.4493877451,1.10337291513,0.0,1.10337291513
 10/23  20:00:00,107.350627743,3.34885112571,0.67352504792,44.3447596836,16.0824960704,28.0885557216,1.16898935553,0.0655355987341,1.1034537568
 10/23  21:00:00,108.584005951,3.34885112571,0.205684922913,47.330373621,16.0824960704,26.8041601173,0.524789806605,0.504789806605,0.02
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296711691,0.0,1.10296711691
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029695051,0.0,1.1029695051
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029705739,0.0,1.1029705739
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307572631,0.0,1.10307572631
 10/24  06:00:00,158.266163694,3.34885112571,12.6712444627,100.629467894,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,130.094569834,3.34885112571,0.0,75.5056595778,16.0824960704,32.6817896323,18.2750301846,17.1715006025,1.10352958213
 10/24  08:00:00,155.725699685,3.37996483868,0.0628894917769,33.6236046624,48.2474882111,70.4033123869,9.49763477834,7.3093969201,2.18823785824
 10/24  09:00:00,133.662864416,3.34885112571,0.682306436976,19.3210375896,48.2474882111,62.0547409583,2.19134044815,1.0870130555,1.10432739265
 10/24  10:00:00,128.885302979,3.35212158187,2.24989409148,14.8992114486,48.2474882111,60.1281475517,2.18858406692,0.0,2.18858406692
 10/24  11:00:00,130.35458353,3.38895520734,3.73275956646,12.9221994928,48.2474882111,62.0547409583,2.18920633855,0.0,2.18920633855
 10/24  12:00:00,135.133499627,3.40398128393,4.99123928973,16.9719582967,48.2474882111,61.5103924513,2.1899841818,0.0,2.1899841818
 10/24  13:00:00,132.257554389,3.41981997517,5.64927093729,11.2722997075,48.2474882111,63.6602354638,3.27481611873,0.0,3.27481611873
 10/24  14:00:00,125.831434676,3.34945422606,5.43466089424,8.66324369884,48.2474882111,60.1281475517,1.10408562486,0.0,1.10408562486
 10/24  15:00:00,123.159889958,3.38912820872,6.44645043824,4.94023545455,48.2474882111,60.1281475517,2.18813443763,0.0,2.18813443763
 10/24  16:00:00,126.683303455,3.46352970201,6.89045873682,5.05534904954,48.2474882111,63.0180376616,2.1888695208,0.0,2.1888695208
 10/24  17:00:00,121.316219643,3.55524206422,6.79303627557,8.1715556556,37.5258241642,62.7947880557,1.10382759635,0.0,1.10382759635
 10/24  18:00:00,105.324031467,3.34885112571,4.67598614742,19.6644150284,26.8041601173,36.0181789539,1.10361240309,0.0,1.10361240309
 10/24  19:00:00,107.444912156,3.34885112571,3.39244861876,25.6376244546,26.8041601173,33.4493877451,1.10335727349,0.0,1.10335727349
 10/24  20:00:00,100.437798134,3.34885112571,2.0250140748,36.0804410475,16.0824960704,28.0885557216,1.10342072274,0.0,1.10342072274
 10/24  21:00:00,102.521642394,3.34885112571,0.247906540841,41.225788446,16.0824960704,26.8041601173,3.27504167158,3.25504167158,0.02
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305886183,0.0,1.10305886183
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296946894,0.0,1.10296946894
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296890468,0.0,1.10296890468
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308165928,0.0,1.10308165928
 10/25  06:00:00,155.829558659,3.34885112571,12.4837677584,98.3803395631,5.36083202345,21.4433280938,0.038385582532,0.018385582532,0.02
 10/25  07:00:00,127.698899378,3.34885112571,0.0,73.1099891222,16.0824960704,32.6817896323,18.5839588881,17.4805128417,1.10344604639
 10/25  08:00:00,155.336018839,3.3937290334,1.0748528558,32.2081962574,48.2474882111,70.4033123869,5.38392936426,3.19577604297,2.18815332129
 10/25  09:00:00,134.753229165,3.34885112571,4.90509281974,16.1886159562,48.2474882111,62.0547409583,2.18850563245,0.0,2.18850563245
 10/25  10:00:00,130.842934621,3.34885112571,8.58638967535,10.523617963,48.2474882111,60.1281475517,1.10434795753,0.0,1.10434795753
 10/25  11:00:00,132.65988772,3.35696669369,10.1713972152,8.82085454732,48.2474882111,62.0547409583,2.1889798279,0.0,2.1889798279
 10/25  12:00:00,135.661182683,3.41441032355,11.4669367429,11.0135148603,48.2474882111,61.5103924513,3.27464941688,0.0,3.27464941688
 10/25  13:00:00,135.082544612,3.5949783225,13.1229585271,6.44844399307,48.2474882111,63.6602354638,2.18975441345,0.0,2.18975441345
 10/25  14:00:00,128.329715159,3.4687747705,12.9543195488,3.52254498294,48.2474882111,60.1281475517,2.18830099056,0.0,2.18830099056
 10/25  15:00:00,126.434104123,3.49427362986,12.6026362861,1.95311834998,48.2474882111,60.1281475517,1.10410190861,0.0,1.10410190861
 10/25  16:00:00,129.792638205,3.48570095294,12.4651805566,2.56779072824,48.2474882111,63.0180376616,2.18869877968,0.0,2.18869877968
 10/25  17:00:00,124.976491482,3.5654689017,12.9824615662,5.63217536704,37.5258241642,62.7947880557,1.10380740445,0.0,1.10380740445
 10/25  18:00:00,105.562622935,3.34885112571,11.8353722417,12.7436204026,26.8041601173,36.0181789539,1.10374362703,0.0,1.10374362703
 10/25  19:00:00,106.735324042,3.34885112571,11.8497495154,16.470735444,26.8041601173,33.4493877451,1.10348713396,0.0,1.10348713396
 10/25  20:00:00,96.9505414819,3.34885112571,11.6471902223,22.9710082478,16.0824960704,28.0885557216,1.1034309847,0.0,1.1034309847
 10/25  21:00:00,98.5819047426,3.34885112571,11.9399886943,25.5939686409,16.0824960704,26.8041601173,1.10309096516,0.0,1.10309096516
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297089605,0.0,1.10297089605
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297211555,0.0,1.10297211555
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297200742,0.0,1.10297200742
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  06:00:00,96.0967068678,3.34885112571,20.3951700702,30.7360854605,5.36083202345,21.4433280938,1.10304575962,0.0,1.10304575962
 10/26  07:00:00,104.41244221,3.34885112571,17.6216741985,29.734524422,16.0824960704,32.6817896323,1.10347498763,0.0,1.10347498763
 10/26  08:00:00,153.635162884,3.44907846724,19.5419920346,11.9848516903,48.2474882111,70.4033123869,1.10417340473,0.0,1.10417340473
 10/26  09:00:00,141.781496646,3.34885112571,19.5954650276,8.52651122968,48.2474882111,62.0547409583,2.18830665086,0.0,2.18830665086
 10/26  10:00:00,139.591144557,3.34885112571,20.2390761521,7.61914142193,48.2474882111,60.1281475517,2.1884541042,0.0,2.1884541042
 10/26  11:00:00,141.480134505,3.36703089949,20.6153208568,7.18711348475,48.2474882111,62.0547409583,2.18919879351,0.0,2.18919879351
 10/26  12:00:00,143.097055239,3.42804678304,21.0007896334,8.90189806627,48.2474882111,61.5103924513,2.19012356503,0.0,2.19012356503
 10/26  13:00:00,143.234935744,3.44694462855,21.216919674,6.6549076724,48.2474882111,63.6602354638,2.18961816978,0.0,2.18961816978
 10/26  14:00:00,138.95137615,3.36830201425,20.9658935675,6.23310471092,48.2474882111,60.1281475517,2.18858770499,0.0,2.18858770499
 10/26  15:00:00,139.220537292,3.37496225613,21.1151941394,6.34630503939,48.2474882111,60.1281475517,2.18803182966,0.0,2.18803182966
 10/26  16:00:00,142.955375579,3.46058946321,21.6911098226,6.52971032624,48.2474882111,63.0180376616,2.18868533767,0.0,2.18868533767
 10/26  17:00:00,135.836289924,3.54797139749,21.9695873407,7.52234553827,37.5258241642,62.7947880557,1.10376956532,0.0,1.10376956532
 10/26  18:00:00,113.62353711,3.34885112571,20.3696717438,12.2702350754,26.8041601173,36.0181789539,1.1035392168,0.0,1.1035392168
 10/26  19:00:00,112.170508071,3.34885112571,20.0532470415,13.7024219471,26.8041601173,33.4493877451,1.10335459762,0.0,1.10335459762
 10/26  20:00:00,100.576237463,3.34885112571,19.6707010385,18.5731934129,16.0824960704,28.0885557216,1.10343900647,0.0,1.10343900647
 10/26  21:00:00,100.960114752,3.34885112571,20.1430007588,19.7691665861,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297272245,0.0,1.10297272245
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297232302,0.0,1.10297232302
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297221729,0.0,1.10297221729
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307470507,0.0,1.10307470507
 10/27  06:00:00,94.1275540449,3.34885112571,23.4558044481,25.7062982597,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  07:00:00,102.991176153,3.34885112571,19.1945471828,26.7403853815,16.0824960704,32.6817896323,1.10353469949,0.0,1.10353469949
 10/27  08:00:00,154.90063231,3.45705464078,21.3588544453,11.4254825323,48.2474882111,70.4033123869,2.18833629632,0.0,2.18833629632
 10/27  09:00:00,143.540684322,3.34978655803,21.8298892804,8.05033922022,48.2474882111,62.0547409583,1.104124463,0.0,1.104124463
 10/27  10:00:00,140.9460592,3.34885112571,22.0632004337,7.14993178395,48.2474882111,60.1281475517,2.18844493751,0.0,2.18844493751
 10/27  11:00:00,143.028987683,3.37178295551,23.0478369131,6.29869855138,48.2474882111,62.0547409583,2.18935977644,0.0,2.18935977644
 10/27  12:00:00,143.939255201,3.4352485191,23.2714461155,7.46623981026,48.2474882111,61.5103924513,3.27456324684,0.0,3.27456324684
 10/27  13:00:00,144.317395172,3.45496780103,23.3783154446,5.56794815686,48.2474882111,63.6602354638,2.18965489195,0.0,2.18965489195
 10/27  14:00:00,140.237246591,3.37579538745,23.5012899583,4.97608538807,48.2474882111,60.1281475517,2.18807287132,0.0,2.18807287132
 10/27  15:00:00,140.562437266,3.38267745904,23.5987134301,5.19697051999,48.2474882111,60.1281475517,1.10399615685,0.0,1.10399615685
 10/27  16:00:00,143.95159864,3.46905443778,23.708110571,5.50046766463,48.2474882111,63.0180376616,2.18892703404,0.0,2.18892703404
 10/27  17:00:00,137.263672556,3.55542252187,23.550633672,7.36123071456,37.5258241642,62.7947880557,1.10383343806,0.0,1.10383343806
 10/27  18:00:00,112.318329807,3.34885112571,18.274641092,13.0600584239,26.8041601173,36.0181789539,1.10368724817,0.0,1.10368724817
 10/27  19:00:00,110.25444997,3.34885112571,15.5512410061,16.2883698813,26.8041601173,33.4493877451,1.10342537978,0.0,1.10342537978
 10/27  20:00:00,99.0261572475,3.34885112571,14.238065538,22.4557486977,16.0824960704,28.0885557216,1.10346770952,0.0,1.10346770952
 10/27  21:00:00,100.379118048,3.34885112571,13.1881496711,26.143020969,16.0824960704,26.8041601173,1.1030921697,0.0,1.1030921697
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297272845,0.0,1.10297272845
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297310347,0.0,1.10297310347
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297262625,0.0,1.10297262625
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  06:00:00,113.19467481,3.34885112571,16.663518495,51.5657049781,5.36083202345,21.4433280938,1.1030469677,0.0,1.1030469677
 10/28  07:00:00,94.3714146943,3.34885112571,2.9492648622,51.1884494108,5.36083202345,26.5809105114,0.02,0.0,0.02
 10/28  08:00:00,97.5571363688,3.34885112571,3.5237784417,32.5723618574,26.8041601173,31.2995447326,1.10336076398,0.0,1.10336076398
 10/28  09:00:00,86.744360813,3.34885112571,6.23418280611,16.8014896295,26.8041601173,33.5472370403,1.10362397895,0.0,1.10362397895
 10/28  10:00:00,85.0165338996,3.35235098699,8.57452597731,13.6931163868,26.8041601173,32.583940337,1.10354392565,0.0,1.10354392565
 10/28  11:00:00,88.8733678467,3.52325300204,10.7024729184,13.0034090702,26.8041601173,34.8316326447,1.10359892172,0.0,1.10359892172
 10/28  12:00:00,87.8174541643,3.72746391629,12.9180154562,10.8121375402,26.8041601173,33.5472370403,1.10358233392,0.0,1.10358233392
 10/28  13:00:00,84.1560285986,3.69005457139,12.9395072862,9.73542069809,26.8041601173,30.9784458315,1.10354302868,0.0,1.10354302868
 10/28  14:00:00,58.0393339067,3.35581705388,10.9985574797,14.303567953,8.04124803518,21.3317032909,1.10343676147,0.0,1.10343676147
 10/28  15:00:00,55.1833757516,3.34885112571,11.0323353822,12.7051934279,8.04124803518,20.0473076865,1.10330345598,0.0,1.10330345598
 10/28  16:00:00,59.8759820858,3.34885112571,10.3523574352,17.756678808,8.04124803518,20.3684065876,1.1032867431,0.0,1.1032867431
 10/28  17:00:00,63.8603669594,3.34885112571,9.63152838486,27.7147085327,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/28  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304217325,0.0,1.10304217325
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304361463,0.0,1.10304361463
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297276537,0.0,1.10297276537
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297326133,0.0,1.10297326133
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293756704,0.0,1.10293756704
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304416885,0.0,1.10304416885
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293788505,0.0,1.10293788505
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293527032,0.0,1.10293527032
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307430101,0.0,1.10307430101
 10/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300956315,0.0,1.10300956315
 10/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293222082,0.0,1.10293222082
 10/29  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293737386,0.0,1.10293737386
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293570845,0.0,1.10293570845
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029378266,0.0,1.1029378266
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297367126,0.0,1.10297367126
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309570018,0.0,1.10309570018
 10/30  06:00:00,144.851475034,3.34885112571,13.920080358,85.9659433386,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  07:00:00,131.40598795,3.34885112571,0.597731146854,73.7520132142,16.0824960704,32.6817896323,1.88004735624,0.776588465542,1.10345889069
 10/30  08:00:00,160.868465404,3.3536122614,3.25200113449,35.6036113164,48.2474882111,70.4033123869,2.18835643514,0.0,2.18835643514
 10/30  09:00:00,134.981137886,3.34885112571,6.1695326936,15.1520848034,48.2474882111,62.0547409583,1.1043738621,0.0,1.1043738621
 10/30  10:00:00,130.383414944,3.38374987487,8.09173078791,10.5238584245,48.2474882111,60.1281475517,2.18870621453,0.0,2.18870621453
 10/30  11:00:00,133.94619666,3.64217060957,10.6376499271,9.35570685983,48.2474882111,62.0547409583,2.18894367036,0.0,2.18894367036
 10/30  12:00:00,137.478811021,3.92000227364,13.4107024725,10.3817855183,48.2474882111,61.5103924513,3.27472673367,0.0,3.27472673367
 10/30  13:00:00,139.125542781,4.1655078092,16.1574846517,6.88638655092,48.2474882111,63.6602354638,2.18972044314,0.0,2.18972044314
 10/30  14:00:00,132.397374576,4.0296644232,17.2165869234,2.76704737227,48.2474882111,60.1281475517,2.18825253346,0.0,2.18825253346
 10/30  15:00:00,131.10320948,3.86294977493,17.1849972876,1.67118656071,48.2474882111,60.1281475517,1.10399708626,0.0,1.10399708626
 10/30  16:00:00,132.906242198,3.6408096887,16.1159614539,1.87550508821,48.2474882111,63.0180376616,2.1886864041,0.0,2.1886864041
 10/30  17:00:00,126.791211788,3.56229802403,14.207929559,3.75726522431,37.5258241642,62.7947880557,2.18778620049,0.0,2.18778620049
 10/30  18:00:00,103.091078125,3.34885112571,10.7462824898,11.3611653447,26.8041601173,36.0181789539,1.10363559436,0.0,1.10363559436
 10/30  19:00:00,103.740510396,3.34885112571,9.56475878191,15.7609125316,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/30  20:00:00,92.6951581289,3.34885112571,8.57620498132,21.7866101358,16.0824960704,28.0885557216,1.10343982131,0.0,1.10343982131
 10/30  21:00:00,94.2396741396,3.34885112571,6.59467923667,26.5970474955,16.0824960704,26.8041601173,1.10323313737,0.0,1.10323313737
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297450135,0.0,1.10297450135
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297551444,0.0,1.10297551444
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297558338,0.0,1.10297558338
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308310803,0.0,1.10308310803
 10/31  06:00:00,124.505705008,3.34885112571,14.5462159543,64.9940377162,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  07:00:00,111.153049954,3.34885112571,1.55981834745,52.5369880169,16.0824960704,32.6817896323,1.34209981329,0.238545849474,1.10355396382
 10/31  08:00:00,146.528021015,3.42592626704,6.56822986205,17.8746241939,48.2474882111,70.4033123869,2.18839410411,0.0,2.18839410411
 10/31  09:00:00,134.85089689,3.34885112571,12.691049036,8.50032746471,48.2474882111,62.0547409583,1.10430896051,0.0,1.10430896051
 10/31  10:00:00,135.596380887,3.50499696123,17.8126443815,5.89466368767,48.2474882111,60.1281475517,2.18858270369,0.0,2.18858270369
 10/31  11:00:00,138.823603419,3.9403076078,20.2839373685,4.28868917893,48.2474882111,62.0547409583,2.1893075467,0.0,2.1893075467
 10/31  12:00:00,140.735204333,4.26701031635,21.9610007833,4.7408724764,48.2474882111,61.5103924513,3.2750990591,0.0,3.2750990591
 10/31  13:00:00,141.708375056,4.45379767337,22.9199746396,2.41843897407,48.2474882111,63.6602354638,2.18973524416,0.0,2.18973524416
 10/31  14:00:00,134.992914305,4.19011882588,22.0028406675,0.41587895486,48.2474882111,60.1281475517,2.18817327458,0.0,2.18817327458
 10/31  15:00:00,132.497944575,3.7379323312,20.1616208286,0.214315558121,48.2474882111,60.1281475517,1.10406281965,0.0,1.10406281965
 10/31  16:00:00,134.029681229,3.53738426085,18.4219636575,0.796367344036,48.2474882111,63.0180376616,2.18911912644,0.0,2.18911912644
 10/31  17:00:00,129.654926797,3.59347570438,17.0818746771,3.71585743475,37.5258241642,62.7947880557,1.10381623117,0.0,1.10381623117
 10/31  18:00:00,105.853438785,3.34885112571,15.0365209908,9.83328750365,26.8041601173,36.0181789539,1.10376290924,0.0,1.10376290924
 10/31  19:00:00,105.096759839,3.34885112571,14.272175679,12.4097450781,26.8041601173,33.4493877451,1.10351434276,0.0,1.10351434276
 10/31  20:00:00,93.2530946508,3.34885112571,14.0732848053,16.8474668336,16.0824960704,28.0885557216,1.10346692813,0.0,1.10346692813
 10/31  21:00:00,94.3711904807,3.34885112571,14.2542506683,19.068992405,16.0824960704,26.8041601173,1.10309344303,0.0,1.10309344303
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297599324,0.0,1.10297599324
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297679362,0.0,1.10297679362
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297678182,0.0,1.10297678182
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  06:00:00,105.865528163,3.34885112571,18.3262327359,42.5738440905,5.36083202345,21.4433280938,1.10310212387,0.0,1.10310212387
 11/01  07:00:00,100.755873179,3.34885112571,4.69073323916,39.0088963508,16.0824960704,32.6817896323,1.10356785266,0.0,1.10356785266
 11/01  08:00:00,142.73327754,3.43760226268,8.58368945928,12.0527451258,48.2474882111,70.4033123869,1.10409222273,0.0,1.10409222273
 11/01  09:00:00,132.851033693,3.34913307472,12.7045950653,6.48663628976,48.2474882111,62.0547409583,2.18855155336,0.0,2.18855155336
 11/01  10:00:00,133.206348197,3.54583624719,17.1007710043,4.17566508834,48.2474882111,60.1281475517,2.18863631888,0.0,2.18863631888
 11/01  11:00:00,138.013455282,3.9680428258,20.8846843351,2.85005885716,48.2474882111,62.0547409583,2.18910825126,0.0,2.18910825126
 11/01  12:00:00,139.018423304,4.16021539208,22.3381892027,2.75369795277,48.2474882111,61.5103924513,2.19001453051,0.0,2.19001453051
 11/01  13:00:00,139.17911815,4.06622067665,22.3372219165,0.859511787807,48.2474882111,63.6602354638,3.27501362176,0.0,3.27501362176
 11/01  14:00:00,134.538572365,3.90090386249,22.1993025839,0.0542900613742,48.2474882111,60.1281475517,1.10418196338,0.0,1.10418196338
 11/01  15:00:00,134.310532902,3.87444462466,22.0520124206,0.0,48.2474882111,60.1281475517,2.18818545259,0.0,2.18818545259
 11/01  16:00:00,136.034808872,3.61673751818,21.110218932,0.0338864548529,48.2474882111,63.0180376616,2.18898027205,0.0,2.18898027205
 11/01  17:00:00,131.228782269,3.58563777672,20.4015939775,1.97783153391,37.5258241642,62.7947880557,1.10386838967,0.0,1.10386838967
 11/01  18:00:00,106.544617614,3.34885112571,18.1444976136,7.41648970924,26.8041601173,36.0181789539,1.10371407464,0.0,1.10371407464
 11/01  19:00:00,105.397825046,3.34885112571,17.4312689222,9.55171704204,26.8041601173,33.4493877451,1.10347005511,0.0,1.10347005511
 11/01  20:00:00,92.8191736663,3.34885112571,16.9722711315,13.514559523,16.0824960704,28.0885557216,1.10342597021,0.0,1.10342597021
 11/01  21:00:00,93.1966065826,3.34885112571,16.8457599509,15.3028992243,16.0824960704,26.8041601173,1.1030966323,0.0,1.1030966323
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297673604,0.0,1.10297673604
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029774951,0.0,1.1029774951
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297739117,0.0,1.10297739117
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  06:00:00,91.9840108439,3.34885112571,21.4274070352,25.5911524716,5.36083202345,21.4433280938,1.10306014071,0.0,1.10306014071
 11/02  07:00:00,97.543748625,3.34885112571,14.9656584189,25.5218466169,16.0824960704,32.6817896323,1.10353253473,0.0,1.10353253473
 11/02  08:00:00,150.639296403,3.43845632002,18.1329289695,10.4086704216,48.2474882111,70.4033123869,1.10405086949,0.0,1.10405086949
 11/02  09:00:00,140.371602176,3.34885112571,19.4898422912,7.22223949534,48.2474882111,62.0547409583,2.18858672911,0.0,2.18858672911
 11/02  10:00:00,135.540909261,3.39759898379,20.8525210159,2.9067134047,48.2474882111,60.1281475517,2.18873475966,0.0,2.18873475966
 11/02  11:00:00,141.439880294,3.85198663066,25.7311443467,1.54608005292,48.2474882111,62.0547409583,2.1890584925,0.0,2.1890584925
 11/02  12:00:00,144.73047074,4.29290694492,29.1438458369,1.52739720148,48.2474882111,61.5103924513,2.18998229722,0.0,2.18998229722
 11/02  13:00:00,145.890372133,4.31427451884,29.5064368367,0.153497008428,48.2474882111,63.6602354638,3.27498883186,0.0,3.27498883186
 11/02  14:00:00,138.567469952,3.54253098774,26.368005754,0.272857353293,48.2474882111,60.1281475517,1.1041776177,0.0,1.1041776177
 11/02  15:00:00,136.763468122,3.39906006034,24.5223335586,0.457998646027,48.2474882111,60.1281475517,2.18818433438,0.0,2.18818433438
 11/02  16:00:00,138.468736819,3.49435904083,23.54599663,0.154415181238,48.2474882111,63.0180376616,2.18899351909,0.0,2.18899351909
 11/02  17:00:00,134.230428521,3.57845344205,23.1762895576,2.21196654064,37.5258241642,62.7947880557,1.10387655723,0.0,1.10387655723
 11/02  18:00:00,109.965616328,3.34885112571,22.0834423117,6.89854372497,26.8041601173,36.0181789539,1.10372484896,0.0,1.10372484896
 11/02  19:00:00,108.963232154,3.34885112571,22.1856098707,8.36278320135,26.8041601173,33.4493877451,1.10348000353,0.0,1.10348000353
 11/02  20:00:00,94.1545754185,3.34885112571,20.6383796319,11.1838527748,16.0824960704,28.0885557216,1.10343728556,0.0,1.10343728556
 11/02  21:00:00,93.3880520465,3.34885112571,19.4451618303,12.8949428088,16.0824960704,26.8041601173,1.10310139886,0.0,1.10310139886
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297616642,0.0,1.10297616642
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297654032,0.0,1.10297654032
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297578074,0.0,1.10297578074
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  06:00:00,86.5984163209,3.35924359817,22.8255578752,18.7970146361,5.36083202345,21.4433280938,1.10306404878,0.0,1.10306404878
 11/03  07:00:00,96.9400315125,3.34885112571,18.4439346234,18.9725199666,16.0824960704,32.6817896323,1.10355400491,0.0,1.10355400491
 11/03  08:00:00,148.755660531,3.45288870156,19.8932219366,6.75030920093,48.2474882111,70.4033123869,1.10408190897,0.0,1.10408190897
 11/03  09:00:00,139.694583894,3.34885112571,20.5825886609,5.45247484392,48.2474882111,62.0547409583,2.18841746998,0.0,2.18841746998
 11/03  10:00:00,136.318660593,3.34885112571,21.7304685516,2.85526505886,48.2474882111,60.1281475517,2.18865968865,0.0,2.18865968865
 11/03  11:00:00,139.563642496,3.36868895643,22.4385302152,3.44575406086,48.2474882111,62.0547409583,2.18916250746,0.0,2.18916250746
 11/03  12:00:00,140.985358581,3.43008668707,22.9034015093,4.88554962804,48.2474882111,61.5103924513,2.19010161801,0.0,2.19010161801
 11/03  13:00:00,140.759990266,3.68476543613,24.1690037843,0.990057276456,48.2474882111,63.6602354638,3.27525761733,0.0,3.27525761733
 11/03  14:00:00,137.652276811,3.93106425545,25.308919857,0.0282168417814,48.2474882111,60.1281475517,2.18830893268,0.0,2.18830893268
 11/03  15:00:00,137.600838435,3.90159262107,25.3151699572,0.0,48.2474882111,60.1281475517,1.10406348554,0.0,1.10406348554
 11/03  16:00:00,139.544483246,3.73606829351,24.4607085115,0.0737404739889,48.2474882111,63.0180376616,2.18915937497,0.0,2.18915937497
 11/03  17:00:00,133.085706752,3.61668376165,23.1075680353,1.09773597483,37.5258241642,62.7947880557,1.10383930303,0.0,1.10383930303
 11/03  18:00:00,104.343224102,3.34885112571,18.8489021443,4.51069166646,26.8041601173,36.0181789539,2.18735488242,0.0,2.18735488242
 11/03  19:00:00,102.114752683,3.34885112571,15.6783455509,8.02156805011,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/03  20:00:00,87.9512978139,3.34885112571,13.6820659947,11.9368888074,16.0824960704,28.0885557216,1.10338100478,0.0,1.10338100478
 11/03  21:00:00,87.7478865588,3.34885112571,11.6194527369,15.0804864145,16.0824960704,26.8041601173,1.10291109914,0.0,1.10291109914
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297811926,0.0,1.10297811926
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297908976,0.0,1.10297908976
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297919276,0.0,1.10297919276
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  06:00:00,112.704728348,3.34885112571,15.329161498,52.4101155133,5.36083202345,21.4433280938,1.10313191348,0.0,1.10313191348
 11/04  07:00:00,91.5003052688,3.34885112571,0.772530804423,48.0267407097,5.36083202345,26.5809105114,1.97908125622,0.875890409371,1.10319084685
 11/04  08:00:00,91.4059548027,3.34885112571,2.87952047151,27.0654382615,26.8041601173,31.2995447326,0.02,0.0,0.02
 11/04  09:00:00,83.9913640024,3.34885112571,6.04219571329,14.2404799117,26.8041601173,33.5472370403,1.10350525359,0.0,1.10350525359
 11/04  10:00:00,82.2558959306,3.35722425061,8.19687348589,11.3052576457,26.8041601173,32.583940337,1.10361861841,0.0,1.10361861841
 11/04  11:00:00,86.4620695677,3.52121824031,10.1601532142,11.1364652571,26.8041601173,34.8316326447,2.18738922512,0.0,2.18738922512
 11/04  12:00:00,87.0359611271,3.76908791549,12.6197518921,10.2872840678,26.8041601173,33.5472370403,1.10352091527,0.0,1.10352091527
 11/04  13:00:00,85.0360339485,3.8679080352,13.8206526396,9.55642723084,26.8041601173,30.9784458315,1.10349001077,0.0,1.10349001077
 11/04  14:00:00,56.1987139488,3.74210379965,13.6327456762,9.44247305283,8.04124803518,21.3317032909,1.10335512003,0.0,1.10335512003
 11/04  15:00:00,53.7808056202,3.56215187432,13.224660129,8.89699780109,8.04124803518,20.0473076865,0.02,0.0,0.02
 11/04  16:00:00,53.7361769336,3.35608073081,11.6711026936,10.2908987923,8.04124803518,20.3684065876,1.10332823216,0.0,1.10332823216
 11/04  17:00:00,56.6631387879,3.34885112571,10.447994207,17.2336812057,2.68041601173,18.0090894769,1.10305807063,0.0,1.10305807063
 11/04  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306161182,0.0,1.10306161182
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031381201,0.0,1.1031381201
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297804902,0.0,1.10297804902
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294157106,0.0,1.10294157106
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294188055,0.0,1.10294188055
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294015797,0.0,1.10294015797
 11/05  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297658602,0.0,1.10297658602
 11/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302084452,0.0,1.10302084452
 11/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313092582,0.0,1.10313092582
 11/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294198887,0.0,1.10294198887
 11/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293710127,0.0,1.10293710127
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300264402,0.0,1.10300264402
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029418946,0.0,1.1029418946
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297958083,0.0,1.10297958083
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298033996,0.0,1.10298033996
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310638296,0.0,1.10310638296
 11/06  07:00:00,151.286528032,3.34885112571,12.8144462708,100.908630424,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  08:00:00,116.966149506,3.34885112571,0.639668970197,64.2049036132,16.0824960704,32.6817896323,2.58970491167,1.48642575732,1.10327915435
 11/06  09:00:00,147.854698619,3.34885112571,2.71958839137,23.1270184094,48.2474882111,70.4033123869,2.18829632611,0.0,2.18829632611
 11/06  10:00:00,135.411859242,3.38278545777,4.36396527526,17.3544392457,48.2474882111,62.0547409583,2.18866398101,0.0,2.18866398101
 11/06  11:00:00,134.849724969,3.61537337192,6.79704955964,16.0532261807,48.2474882111,60.1281475517,2.18852711967,0.0,2.18852711967
 11/06  12:00:00,136.368067513,3.81517290812,9.0858567144,13.1563686273,48.2474882111,62.0547409583,2.18917858448,0.0,2.18917858448
 11/06  13:00:00,139.481921837,3.862542757,10.7071760394,15.1458822839,48.2474882111,61.5103924513,2.19029174961,0.0,2.19029174961
 11/06  14:00:00,134.904265292,3.92603231704,11.7491677619,7.31290144454,48.2474882111,63.6602354638,3.27476177953,0.0,3.27476177953
 11/06  15:00:00,128.040948377,3.68391876983,11.4989973545,4.47395639579,48.2474882111,60.1281475517,1.10421475466,0.0,1.10421475466
 11/06  16:00:00,126.378947689,3.39008846352,9.85286553617,4.75191783271,48.2474882111,60.1281475517,2.18808606549,0.0,2.18808606549
 11/06  17:00:00,136.394728219,3.40275045185,8.81448526676,7.96885986717,48.2474882111,63.0180376616,2.18933656816,0.0,2.18933656816
 11/06  18:00:00,141.510160957,3.47016856758,8.44543276272,14.4615073127,37.5258241642,62.7947880557,1.10376837434,0.0,1.10376837434
 11/06  19:00:00,108.529317712,3.34885112571,6.07665123226,21.4690361893,26.8041601173,36.0181789539,1.10369430096,0.0,1.10369430096
 11/06  20:00:00,108.496575144,3.34885112571,4.36861327111,25.7131227911,26.8041601173,33.4493877451,1.10340110014,0.0,1.10340110014
 11/06  21:00:00,100.874673695,3.34885112571,3.61359763096,34.9287330523,16.0824960704,28.0885557216,1.10346754462,0.0,1.10346754462
 11/06  22:00:00,102.906837685,3.34885112571,3.37587841643,38.4830118607,16.0824960704,26.8041601173,1.10310102853,0.0,1.10310102853
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298035462,0.0,1.10298035462
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298157598,0.0,1.10298157598
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298142305,0.0,1.10298142305
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  07:00:00,120.250861264,3.34885112571,14.2404878167,68.4469221097,5.36083202345,21.4433280938,1.10306742368,0.0,1.10306742368
 11/07  08:00:00,100.104332545,3.34885112571,4.79100267005,43.1917529526,16.0824960704,32.6817896323,1.1035179422,0.0,1.1035179422
 11/07  09:00:00,142.867866132,3.38690792241,8.08382665101,12.7378908666,48.2474882111,70.4033123869,1.1043120479,0.0,1.1043120479
 11/07  10:00:00,132.231957405,3.39389063766,10.2521044896,8.27529301438,48.2474882111,62.0547409583,2.18881766825,0.0,2.18881766825
 11/07  11:00:00,133.095206851,3.67266858529,14.0722718887,6.96619051979,48.2474882111,60.1281475517,2.18869179995,0.0,2.18869179995
 11/07  12:00:00,137.194255177,3.97314619492,17.6000413351,5.31039838345,48.2474882111,62.0547409583,2.18925254147,0.0,2.18925254147
 11/07  13:00:00,138.981915103,4.13937028259,18.9925109555,6.08371310883,48.2474882111,61.5103924513,3.27522142091,0.0,3.27522142091
 11/07  14:00:00,137.735416742,4.22568582737,20.2511799158,1.34238722935,48.2474882111,63.6602354638,2.18991725547,0.0,2.18991725547
 11/07  15:00:00,132.495081743,3.9277231664,19.2774613653,0.905821354694,48.2474882111,60.1281475517,2.18839060018,0.0,2.18839060018
 11/07  16:00:00,130.487177144,3.57958592644,17.0950294064,1.42848595428,48.2474882111,60.1281475517,1.10420105772,0.0,1.10420105772
 11/07  17:00:00,137.212717452,3.47396914264,14.9147557119,2.61535996388,48.2474882111,63.0180376616,2.188915924,0.0,2.188915924
 11/07  18:00:00,139.411165713,3.53152484772,13.947195995,6.79939255665,37.5258241642,62.7947880557,2.18792816442,0.0,2.18792816442
 11/07  19:00:00,105.614253153,3.34885112571,11.9335629797,12.6970598828,26.8041601173,36.0181789539,1.10359166283,0.0,1.10359166283
 11/07  20:00:00,104.498372001,3.34885112571,10.4259196736,15.6576132454,26.8041601173,33.4493877451,1.10339456987,0.0,1.10339456987
 11/07  21:00:00,93.1841649536,3.34885112571,9.37492088844,21.4769010533,16.0824960704,28.0885557216,1.10342054261,0.0,1.10342054261
 11/07  22:00:00,94.1476196252,3.34885112571,8.29494957497,24.8047226428,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298133824,0.0,1.10298133824
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298099117,0.0,1.10298099117
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298041179,0.0,1.10298041179
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309407976,0.0,1.10309407976
 11/08  07:00:00,123.81606148,3.34885112571,13.9873028547,72.2653072882,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  08:00:00,97.2734884239,3.34885112571,0.065698055803,45.0862134456,16.0824960704,32.6817896323,9.94931324264,8.84584878847,1.10346445417
 11/08  09:00:00,138.941633977,3.40737683897,2.85508361701,14.0199328293,48.2474882111,70.4033123869,2.34293776713,0.154547694547,2.18839007258
 11/08  10:00:00,129.053415299,3.41012653967,5.87240789413,9.46021160216,48.2474882111,62.0547409583,2.18859152206,0.0,2.18859152206
 11/08  11:00:00,129.741101277,3.70855902467,9.6147972097,8.03366918538,48.2474882111,60.1281475517,1.10447129299,0.0,1.10447129299
