Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/08  12:00:00,133.500173428,4.00736154483,12.3178518804,6.86429073899,48.2474882111,62.0547409583,3.27393685067,0.0,3.27393685067
 11/08  13:00:00,135.01344814,4.10619194597,13.1130256792,8.0279097579,48.2474882111,61.5103924513,2.19018172216,0.0,2.19018172216
 11/08  14:00:00,131.96306477,4.04543834396,13.1394530333,2.86200962331,48.2474882111,63.6602354638,3.2749450955,0.0,3.2749450955
 11/08  15:00:00,126.3867395,3.74933623399,12.170671705,2.08265570453,48.2474882111,60.1281475517,1.10418177541,0.0,1.10418177541
 11/08  16:00:00,125.384479546,3.4749086287,10.8395815219,2.68591353817,48.2474882111,60.1281475517,2.18823779446,0.0,2.18823779446
 11/08  17:00:00,137.797182753,3.46698927694,10.8642416093,4.78998589965,48.2474882111,63.0180376616,2.18933129396,0.0,2.18933129396
 11/08  18:00:00,140.37197488,3.53200907995,11.8745816393,9.83233184702,37.5258241642,62.7947880557,1.1037633617,0.0,1.1037633617
 11/08  19:00:00,107.043682291,3.34885112571,10.5447632425,15.5152887573,26.8041601173,36.0181789539,1.10369196285,0.0,1.10369196285
 11/08  20:00:00,106.630409954,3.34885112571,10.7333799796,17.4821908919,26.8041601173,33.4493877451,1.10340306691,0.0,1.10340306691
 11/08  21:00:00,96.1667199507,3.34885112571,11.0234080581,22.8109688808,16.0824960704,28.0885557216,1.10347349846,0.0,1.10347349846
 11/08  22:00:00,96.9684563736,3.34885112571,10.9496887752,24.970820191,16.0824960704,26.8041601173,1.10310513642,0.0,1.10310513642
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298233065,0.0,1.10298233065
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298301446,0.0,1.10298301446
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298161978,0.0,1.10298161978
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  07:00:00,98.1595025525,3.34885112571,16.7070776867,43.8889735288,5.36083202345,21.4433280938,1.10306054561,0.0,1.10306054561
 11/09  08:00:00,86.9612353789,3.34885112571,4.07538316742,30.764275289,16.0824960704,32.6817896323,1.10354255188,0.0,1.10354255188
 11/09  09:00:00,136.886255867,3.43297212972,4.82540927184,9.96863377307,48.2474882111,70.4033123869,1.10422904958,0.0,1.10422904958
 11/09  10:00:00,126.255479339,3.41095035663,5.07493215917,7.45892755949,48.2474882111,62.0547409583,2.18850162417,0.0,2.18850162417
 11/09  11:00:00,126.29021619,3.68926585642,7.26897010854,6.94790436808,48.2474882111,60.1281475517,2.18881835339,0.0,2.18881835339
 11/09  12:00:00,130.418732528,3.97078951943,9.88610082167,6.25117292348,48.2474882111,62.0547409583,2.18941130992,0.0,2.18941130992
 11/09  13:00:00,133.290159859,4.11811810633,11.8174835321,7.58823746372,48.2474882111,61.5103924513,3.27499051843,0.0,3.27499051843
 11/09  14:00:00,131.127141511,4.22869535867,12.3276198136,2.65466256947,48.2474882111,63.6602354638,2.19014281665,0.0,2.19014281665
 11/09  15:00:00,124.748242166,3.85452867356,10.3442869524,2.16535068361,48.2474882111,60.1281475517,2.18839528806,0.0,2.18839528806
 11/09  16:00:00,122.558492914,3.47522435257,7.80053286176,2.89865984273,48.2474882111,60.1281475517,1.10410600165,0.0,1.10410600165
 11/09  17:00:00,134.448295038,3.48000880708,6.73582218906,5.55649807558,48.2474882111,63.0180376616,2.1890310535,0.0,2.1890310535
 11/09  18:00:00,136.516063805,3.54616184797,6.29602350187,11.5408261416,37.5258241642,62.7947880557,2.18803319092,0.0,2.18803319092
 11/09  19:00:00,103.274507295,3.34885112571,4.09865398926,18.1922230147,26.8041601173,36.0181789539,1.10359005318,0.0,1.10359005318
 11/09  20:00:00,103.382546618,3.34885112571,2.75895043728,22.2087570983,26.8041601173,33.4493877451,1.1034180981,0.0,1.1034180981
 11/09  21:00:00,93.4829925353,3.34885112571,1.35864111277,29.7920084107,16.0824960704,28.0885557216,1.10344201179,0.0,1.10344201179
 11/09  22:00:00,94.8785325567,3.34885112571,0.308356750303,33.522228399,16.0824960704,26.8041601173,1.1948089241,1.1748089241,0.02
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029849149,0.0,1.1029849149
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298396453,0.0,1.10298396453
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298364818,0.0,1.10298364818
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309087196,0.0,1.10309087196
 11/10  07:00:00,124.858370138,3.34885112571,13.971791104,73.3231276971,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  08:00:00,108.678216386,3.34885112571,1.79420044842,54.7624390156,16.0824960704,32.6817896323,1.44698899626,0.343676710654,1.10331228561
 11/10  09:00:00,151.56175552,3.38689848508,4.2466304023,25.2689859405,48.2474882111,70.4033123869,2.18830796088,0.0,2.18830796088
 11/10  10:00:00,134.003124468,3.34885112571,6.04681251962,14.2967915593,48.2474882111,62.0547409583,2.18839014226,0.0,2.18839014226
 11/10  11:00:00,130.732212214,3.34885112571,7.82130979156,11.1779754394,48.2474882111,60.1281475517,2.18877990776,0.0,2.18877990776
 11/10  12:00:00,131.683183418,3.3627952315,8.6741260424,9.3355928806,48.2474882111,62.0547409583,2.1895030568,0.0,2.1895030568
 11/10  13:00:00,133.309549145,3.46302765781,10.1697022169,9.91049851408,48.2474882111,61.5103924513,2.19028258777,0.0,2.19028258777
 11/10  14:00:00,132.658879693,3.71083152328,12.9514105216,4.08047387901,48.2474882111,63.6602354638,3.2751042428,0.0,3.2751042428
 11/10  15:00:00,127.705573241,3.60724739435,13.2087186632,2.50553132686,48.2474882111,60.1281475517,2.18829466545,0.0,2.18829466545
 11/10  16:00:00,127.057209648,3.43167782307,12.3937997824,2.8476561854,48.2474882111,60.1281475517,1.10408111401,0.0,1.10408111401
 11/10  17:00:00,138.309550526,3.46164634195,11.4618248887,4.71011332872,48.2474882111,63.0180376616,2.18929034228,0.0,2.18929034228
 11/10  18:00:00,139.420129614,3.52459200654,10.1207122926,10.6417730011,37.5258241642,62.7947880557,2.18765912391,0.0,2.18765912391
 11/10  19:00:00,106.477801796,3.34885112571,8.45658401603,17.0375874891,26.8041601173,36.0181789539,1.10364849812,0.0,1.10364849812
 11/10  20:00:00,106.85310677,3.34885112571,8.76054970045,19.6777179869,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/10  21:00:00,96.5802923333,3.34885112571,8.41457150422,25.8333778172,16.0824960704,28.0885557216,1.1034680373,0.0,1.1034680373
 11/10  22:00:00,97.1787680057,3.34885112571,7.69441448193,28.4364061163,16.0824960704,26.8041601173,1.10326754304,0.0,1.10326754304
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298392059,0.0,1.10298392059
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293967419,0.0,1.10293967419
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294230136,0.0,1.10294230136
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295388654,0.0,1.10295388654
 11/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029812708,0.0,1.1029812708
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  12:00:00,22.287615646,0.562666742948,2.95359672682,0.0,2.68041601173,16.0824960704,1.10308518491,0.0,1.10308518491
 11/11  13:00:00,26.4647814537,1.23927320993,6.45415606756,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  14:00:00,22.2492409954,0.562666742948,2.91522207627,0.0,2.68041601173,16.0824960704,1.10318054488,0.0,1.10318054488
 11/11  15:00:00,21.1109500606,0.375111161965,1.96448672241,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294901747,0.0,1.10294901747
 11/11  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029440039,0.0,1.1029440039
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294505538,0.0,1.10294505538
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294658119,0.0,1.10294658119
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293872967,0.0,1.10293872967
 11/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294142428,0.0,1.10294142428
 11/12  05:00:00,37.5584853491,0.587776150192,0.129395223666,3.265961799,2.68041601173,16.0824960704,0.175297421724,0.155297421724,0.02
 11/12  06:00:00,41.0067406321,0.979626916987,0.207247911051,6.24451362791,2.68041601173,16.0824960704,1.21700824616,0.113883407201,1.10312483895
 11/12  07:00:00,35.0239009986,0.783701533589,0.152840720293,5.44667323519,2.68041601173,16.0824960704,0.105809709814,0.0858097098143,0.02
 11/12  08:00:00,22.2335484021,0.587776150192,0.0824571717107,2.79196290397,2.68041601173,16.0824960704,0.123863153972,0.103863153972,0.02
 11/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298336078,0.0,1.10298336078
 11/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294601391,0.0,1.10294601391
 11/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307139694,0.0,1.10307139694
 11/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302802721,0.0,1.10302802721
 11/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294151725,0.0,1.10294151725
 11/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294333927,0.0,1.10294333927
 11/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306127282,0.0,1.10306127282
 11/12  23:00:00,34.8507431927,0.195925383397,0.0734918517927,1.00597378129,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  24:00:00,40.3691995595,0.979626916987,0.580177631117,5.2340428352,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/13  01:00:00,45.2474739595,0.783701533589,0.278296424992,5.24929180132,2.68041601173,21.4433280938,1.10298751564,0.0,1.10298751564
 11/13  02:00:00,47.3282680541,0.979626916987,0.307516731065,7.10494020644,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  03:00:00,46.5941264364,0.783701533589,0.135803523764,6.73843717936,2.68041601173,21.4433280938,1.21583719825,0.112795275738,1.10304192251
 11/13  04:00:00,49.0752122249,0.979626916987,0.0973211100185,9.06207999829,2.68041601173,21.4433280938,0.19144142996,0.17144142996,0.02
 11/13  05:00:00,48.0258667736,0.783701533589,0.0,8.30598104041,2.68041601173,21.4433280938,1.62266385811,0.519618937898,1.10304492021
 11/13  06:00:00,52.8815137854,0.979626916987,0.0,10.2852866571,5.36083202345,21.4433280938,0.40566813265,0.38566813265,0.02
 11/13  07:00:00,210.60110261,3.34885112571,10.1787837079,160.391534232,5.36083202345,21.4433280938,1.10305964733,0.0,1.10305964733
 11/13  08:00:00,158.667467072,3.34885112571,0.0,106.54589015,16.0824960704,32.6817896323,35.2407894223,34.1372401093,1.10354931301
 11/13  09:00:00,172.402261218,3.34885112571,0.0,50.3941694005,48.2474882111,70.4033123869,14.6556818598,13.5514641687,1.10421769109
 11/13  10:00:00,150.37050624,3.34888134307,0.837939761127,35.8730158728,48.2474882111,62.0547409583,2.91293306156,0.724071522167,2.1888615394
 11/13  11:00:00,145.886517422,3.42521774536,3.48288985542,30.5943339638,48.2474882111,60.1281475517,2.1886758649,0.0,2.1886758649
 11/13  12:00:00,145.161546346,3.61305452965,6.18059855864,25.057223994,48.2474882111,62.0547409583,2.18931915208,0.0,2.18931915208
 11/13  13:00:00,147.105945761,3.6680582802,7.23274535987,26.4388213647,48.2474882111,61.5103924513,3.27549538046,0.0,3.27549538046
 11/13  14:00:00,139.222267301,3.70594599815,7.7478212771,15.8523362572,48.2474882111,63.6602354638,2.19018914419,0.0,2.19018914419
 11/13  15:00:00,129.609009241,3.55198743396,7.35669187542,10.3162540743,48.2474882111,60.1281475517,2.1884607978,0.0,2.1884607978
 11/13  16:00:00,127.339808816,3.3815850317,6.20289881926,9.37124910783,48.2474882111,60.1281475517,1.10415427466,0.0,1.10415427466
 11/13  17:00:00,141.549520494,3.36563340356,5.24968532765,14.2582357962,48.2474882111,63.0180376616,2.18918099629,0.0,2.18918099629
 11/13  18:00:00,145.499600808,3.43086550725,4.40744850645,22.5282344803,37.5258241642,62.7947880557,2.18819992013,0.0,2.18819992013
 11/13  19:00:00,117.8025072,3.34885112571,3.71261782861,33.10625908,26.8041601173,36.0181789539,1.10367331941,0.0,1.10367331941
 11/13  20:00:00,118.516367593,3.34885112571,3.97042500831,36.1311035028,26.8041601173,33.4493877451,1.10341180448,0.0,1.10341180448
 11/13  21:00:00,111.850460999,3.34885112571,3.67677871963,45.8413392674,16.0824960704,28.0885557216,1.10343170383,0.0,1.10343170383
 11/13  22:00:00,114.327979931,3.34885112571,2.837855742,50.4421767818,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306877518,0.0,1.10306877518
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298697479,0.0,1.10298697479
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298681778,0.0,1.10298681778
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298527622,0.0,1.10298527622
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  07:00:00,154.918644832,3.34885112571,12.5282836718,102.35957649,5.36083202345,21.4433280938,1.10305946902,0.0,1.10305946902
 11/14  08:00:00,120.266727589,3.34885112571,0.413188212082,67.7319624544,16.0824960704,32.6817896323,6.25754350028,5.15399093204,1.10355256825
 11/14  09:00:00,150.709024634,3.35547501131,3.79484263133,24.8994662993,48.2474882111,70.4033123869,1.1042431471,0.0,1.1042431471
 11/14  10:00:00,137.720469994,3.35949728612,6.93694250078,17.1133609438,48.2474882111,62.0547409583,2.1887521071,0.0,2.1887521071
 11/14  11:00:00,136.675346676,3.56669117984,9.98391731479,14.740662324,48.2474882111,60.1281475517,2.18871520835,0.0,2.18871520835
 11/14  12:00:00,138.150851393,3.82429649127,12.2983472978,11.7175383402,48.2474882111,62.0547409583,2.18937429588,0.0,2.18937429588
 11/14  13:00:00,139.84688225,3.84980682922,12.8745822582,13.3561724062,48.2474882111,61.5103924513,3.27560549977,0.0,3.27560549977
 11/14  14:00:00,135.620145551,3.77356650185,13.2267740617,6.70364121814,48.2474882111,63.6602354638,2.19027792746,0.0,2.19027792746
 11/14  15:00:00,131.959149806,3.36654526435,12.0783627061,8.13016597834,48.2474882111,60.1281475517,2.18848637462,0.0,2.18848637462
 11/14  16:00:00,133.978214536,3.34885112571,11.7249674401,10.5203201132,48.2474882111,60.1281475517,2.18825014048,0.0,2.18825014048
 11/14  17:00:00,145.742435342,3.39108134167,11.420765871,12.2546221622,48.2474882111,63.0180376616,2.18896589049,0.0,2.18896589049
 11/14  18:00:00,145.629224607,3.46855700333,11.7865460947,15.2410691947,37.5258241642,62.7947880557,1.10377205804,0.0,1.10377205804
 11/14  19:00:00,112.319114941,3.34885112571,10.1062932357,21.2291914148,26.8041601173,36.0181789539,1.10359928019,0.0,1.10359928019
 11/14  20:00:00,111.355064194,3.34885112571,8.70359946922,24.2366256428,26.8041601173,33.4493877451,1.10337610461,0.0,1.10337610461
 11/14  21:00:00,102.45719268,3.34885112571,8.39500632925,31.7298433386,16.0824960704,28.0885557216,1.10348247996,0.0,1.10348247996
 11/14  22:00:00,103.143330932,3.34885112571,8.37475231702,33.720631208,16.0824960704,26.8041601173,1.10309518693,0.0,1.10309518693
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298795639,0.0,1.10298795639
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298686181,0.0,1.10298686181
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298708168,0.0,1.10298708168
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  07:00:00,119.552071624,3.34885112571,14.3698689572,65.1514179964,5.36083202345,21.4433280938,1.10306082678,0.0,1.10306082678
 11/15  08:00:00,108.869269532,3.34885112571,5.50683528781,51.2408573218,16.0824960704,32.6817896323,1.10361548556,0.0,1.10361548556
 11/15  09:00:00,153.274518951,3.3717570432,7.61758947229,23.625931743,48.2474882111,70.4033123869,1.1043109181,0.0,1.1043109181
 11/15  10:00:00,133.640042336,3.34938706843,8.57620108467,11.4037849197,48.2474882111,62.0547409583,2.18882153433,0.0,2.18882153433
 11/15  11:00:00,134.876748742,3.62738288384,13.9339302643,8.93135973707,48.2474882111,60.1281475517,2.18892283079,0.0,2.18892283079
 11/15  12:00:00,139.49978296,4.03497185869,19.1691111405,5.98503069724,48.2474882111,62.0547409583,2.1895854224,0.0,2.1895854224
 11/15  13:00:00,141.625015316,4.26082971385,21.6395110578,5.95835378738,48.2474882111,61.5103924513,3.2754084932,0.0,3.2754084932
 11/15  14:00:00,140.270409493,4.29383198778,22.638184788,1.42222894785,48.2474882111,63.6602354638,2.19017501881,0.0,2.19017501881
 11/15  15:00:00,135.574541568,3.99884607236,22.2713365753,0.920283063202,48.2474882111,60.1281475517,2.18886793927,0.0,2.18886793927
 11/15  16:00:00,132.185355671,3.60646530031,18.6181605676,1.57665394568,48.2474882111,60.1281475517,2.18827447809,0.0,2.18827447809
 11/15  17:00:00,140.447846896,3.46420176493,15.0592124844,3.24846667996,48.2474882111,63.0180376616,2.18940973123,0.0,2.18940973123
 11/15  18:00:00,140.913866321,3.5252664574,14.4058358939,7.84971165533,37.5258241642,62.7947880557,1.10389477237,0.0,1.10389477237
 11/15  19:00:00,106.990225485,3.34885112571,12.4377184075,13.568876786,26.8041601173,36.0181789539,1.10371361942,0.0,1.10371361942
 11/15  20:00:00,106.168283121,3.34885112571,11.6037988544,16.1496451844,26.8041601173,33.4493877451,1.10340367425,0.0,1.10340367425
 11/15  21:00:00,95.5231922038,3.34885112571,11.83432623,21.356522962,16.0824960704,28.0885557216,1.10348812833,0.0,1.10348812833
 11/15  22:00:00,96.1364733333,3.34885112571,11.6955593001,23.3929666257,16.0824960704,26.8041601173,1.10311716037,0.0,1.10311716037
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298751128,0.0,1.10298751128
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298736495,0.0,1.10298736495
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298888164,0.0,1.10298888164
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  07:00:00,101.138611506,3.34885112571,16.5093506012,44.5984762344,5.36083202345,21.4433280938,1.10310572314,0.0,1.10310572314
 11/16  08:00:00,95.5681889394,3.34885112571,8.50725978919,34.9393522278,16.0824960704,32.6817896323,1.10362210929,0.0,1.10362210929
 11/16  09:00:00,147.3405287,3.40968448344,10.7685092453,14.5030942796,48.2474882111,70.4033123869,1.10422233985,0.0,1.10422233985
 11/16  10:00:00,136.50800346,3.34885112571,13.1753196249,9.6731634457,48.2474882111,62.0547409583,2.1888423875,0.0,2.1888423875
 11/16  11:00:00,134.063264754,3.50122803821,16.7201427723,5.45781808664,48.2474882111,60.1281475517,2.18886325912,0.0,2.18886325912
 11/16  12:00:00,138.42658768,4.03278177881,20.7830369172,3.30009972015,48.2474882111,62.0547409583,2.18918190475,0.0,2.18918190475
 11/16  13:00:00,140.721102139,4.29037855807,23.2623079431,3.40209488154,48.2474882111,61.5103924513,3.27521853433,0.0,3.27521853433
 11/16  14:00:00,141.730490098,4.39190837419,25.1721966392,0.250221315282,48.2474882111,63.6602354638,3.27509461108,0.0,3.27509461108
 11/16  15:00:00,137.06453696,4.0609519735,24.582439056,0.0370700731779,48.2474882111,60.1281475517,1.10425313866,0.0,1.10425313866
 11/16  16:00:00,135.97707717,3.74144834698,23.7591765146,0.0923764514955,48.2474882111,60.1281475517,2.18823569487,0.0,2.18823569487
 11/16  17:00:00,145.000048636,3.52719526959,22.0119355811,0.784951818201,48.2474882111,63.0180376616,2.18920658897,0.0,2.18920658897
 11/16  18:00:00,141.556639489,3.56165814964,19.8913254309,2.97060359427,37.5258241642,62.7947880557,1.10392376044,0.0,1.10392376044
 11/16  19:00:00,105.535985957,3.34885112571,16.8803489299,7.67200673562,26.8041601173,36.0181789539,1.10379877068,0.0,1.10379877068
 11/16  20:00:00,103.138098765,3.34885112571,15.132421137,9.59083854598,26.8041601173,33.4493877451,1.10356482691,0.0,1.10356482691
 11/16  21:00:00,89.5724305611,3.34885112571,13.4954602444,13.7446273049,16.0824960704,28.0885557216,1.10341559643,0.0,1.10341559643
 11/16  22:00:00,90.0865842577,3.34885112571,12.2957794695,16.7428573808,16.0824960704,26.8041601173,1.10313849234,0.0,1.10313849234
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298804694,0.0,1.10298804694
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298949805,0.0,1.10298949805
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298777416,0.0,1.10298777416
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312304726,0.0,1.10312304726
 11/17  07:00:00,105.200486055,3.34885112571,15.2756515064,49.8940498783,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  08:00:00,87.5642892507,3.34885112571,1.23616419145,34.2065481368,16.0824960704,32.6817896323,1.1035682887,0.0,1.1035682887
 11/17  09:00:00,136.725275041,3.4356949682,2.59525325951,12.0350861209,48.2474882111,70.4033123869,2.18862410547,0.0,2.18862410547
 11/17  10:00:00,125.998938879,3.3977098266,3.45434482814,8.83621496098,48.2474882111,62.0547409583,2.18872490098,0.0,2.18872490098
 11/17  11:00:00,126.679979873,3.70818439352,6.26587714513,8.3218424771,48.2474882111,60.1281475517,1.10431334446,0.0,1.10431334446
 11/17  12:00:00,129.99046063,3.96592876019,8.19126696525,7.52259564098,48.2474882111,62.0547409583,3.27411893012,0.0,3.27411893012
 11/17  13:00:00,132.273569876,4.0847228152,9.55599496747,8.86653133657,48.2474882111,61.5103924513,2.19028939993,0.0,2.19028939993
 11/17  14:00:00,130.026868114,4.14816858175,10.4903317604,3.47220400272,48.2474882111,63.6602354638,3.27523818673,0.0,3.27523818673
 11/17  15:00:00,124.305472284,3.88970757032,9.5445523062,2.48713655059,48.2474882111,60.1281475517,2.18845232935,0.0,2.18845232935
 11/17  16:00:00,122.319467075,3.53519180908,7.28328616844,3.11691324033,48.2474882111,60.1281475517,1.10418867154,0.0,1.10418867154
 11/17  17:00:00,133.839370018,3.48374734626,6.00075427983,5.67890242507,48.2474882111,63.0180376616,2.18883573809,0.0,2.18883573809
 11/17  18:00:00,135.806912312,3.54668403801,5.04937490048,12.0778010597,37.5258241642,62.7947880557,2.1880846145,0.0,2.1880846145
 11/17  19:00:00,102.900709893,3.34885112571,2.40383755761,19.5132420448,26.8041601173,36.0181789539,1.10368493354,0.0,1.10368493354
 11/17  20:00:00,103.290143916,3.34885112571,0.509199314912,24.3661055186,26.8041601173,33.4493877451,2.39688914543,1.29348590468,1.10340324074
 11/17  21:00:00,94.8248183499,3.34885112571,0.0,32.492475338,16.0824960704,28.0885557216,6.48970356678,5.38626589085,1.10343767593
 11/17  22:00:00,96.238933068,3.34885112571,0.0422978709011,35.1486877896,16.0824960704,26.8041601173,4.10288602255,4.08288602255,0.02
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298955652,0.0,1.10298955652
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299012468,0.0,1.10299012468
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298959162,0.0,1.10298959162
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310760854,0.0,1.10310760854
 11/18  07:00:00,141.86152777,3.34885112571,13.2416138113,88.5891292888,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/18  08:00:00,97.352864445,3.34885112571,0.0,62.0538306904,5.36083202345,26.5809105114,20.3257647375,19.2225979093,1.10316682827
 11/18  09:00:00,96.59159604,3.34885112571,1.2740939102,33.8565060601,26.8041601173,31.2995447326,3.99511241914,2.89170773969,1.10340467945
 11/18  10:00:00,94.8922513271,3.3493218564,5.37475587239,25.8083363466,26.8041601173,33.5472370403,1.10371749851,0.0,1.10371749851
 11/18  11:00:00,95.5386096623,3.5104733268,8.39651168194,24.2350841051,26.8041601173,32.583940337,1.10360818998,0.0,1.10360818998
 11/18  12:00:00,97.6248734443,3.78987588807,10.4599583045,21.7308063957,26.8041601173,34.8316326447,1.10368804229,0.0,1.10368804229
 11/18  13:00:00,96.1367111071,3.89422789874,12.1558452681,19.7268006886,26.8041601173,33.5472370403,1.10363907916,0.0,1.10363907916
 11/18  14:00:00,88.7379033852,3.75765488228,12.0447772631,15.1444251969,26.8041601173,30.9784458315,1.10361937223,0.0,1.10361937223
 11/18  15:00:00,60.9212188316,3.4683805938,10.1925110244,17.8789357933,8.04124803518,21.3317032909,1.10360030686,0.0,1.10360030686
 11/18  16:00:00,61.1334479951,3.34885112571,8.75740550713,20.9301955465,8.04124803518,20.0473076865,1.10333480317,0.0,1.10333480317
 11/18  17:00:00,79.0373871984,3.34885112571,7.52730533332,29.8738026892,8.04124803518,20.3684065876,1.10337248777,0.0,1.10337248777
 11/18  18:00:00,87.5955744272,3.34885112571,6.13367530656,42.6111024121,2.68041601173,18.0090894769,1.1030751692,0.0,1.1030751692
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306826302,0.0,1.10306826302
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315265384,0.0,1.10315265384
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298865681,0.0,1.10298865681
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295033685,0.0,1.10295033685
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295029281,0.0,1.10295029281
 11/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295031428,0.0,1.10295031428
 11/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295030815,0.0,1.10295030815
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306716631,0.0,1.10306716631
 11/19  13:00:00,25.4616892667,1.0757047594,5.61463233106,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  14:00:00,25.9347037128,1.14916793966,6.01418359697,0.0,2.68041601173,16.0824960704,1.10322867182,0.0,1.10322867182
 11/19  15:00:00,19.9309465668,0.187555580983,0.972038809597,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298782252,0.0,1.10298782252
 11/19  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294963922,0.0,1.10294963922
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294945139,0.0,1.10294945139
 11/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029496584,0.0,1.1029496584
 11/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299037127,0.0,1.10299037127
 11/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299202644,0.0,1.10299202644
 11/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312787382,0.0,1.10312787382
 11/20  07:00:00,133.868701584,3.34885112571,17.340643855,74.0299397254,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  08:00:00,117.717763817,3.34885112571,1.81419331372,63.7819935813,16.0824960704,32.6817896323,1.10356308089,0.0,1.10356308089
 11/20  09:00:00,158.627449251,3.34885112571,1.69064994863,34.9287074851,48.2474882111,70.4033123869,2.18856124584,0.0,2.18856124584
 11/20  10:00:00,144.804490907,3.34885112571,2.62943572669,28.5155347912,48.2474882111,62.0547409583,2.1886155161,0.0,2.1886155161
 11/20  11:00:00,134.178719988,3.34943994423,3.17854716547,19.2666570218,48.2474882111,60.1281475517,2.18907196561,0.0,2.18907196561
 11/20  12:00:00,134.025747487,3.48981049179,4.64383101391,15.5814367181,48.2474882111,62.0547409583,2.18959803341,0.0,2.18959803341
 11/20  13:00:00,138.266408364,3.52469621018,5.82976043195,19.1456309653,48.2474882111,61.5103924513,3.27558667256,0.0,3.27558667256
 11/20  14:00:00,134.378422704,3.53710862116,6.43812834707,12.4870219669,48.2474882111,63.6602354638,2.1903536351,0.0,2.1903536351
 11/20  15:00:00,125.641637664,3.39237987139,5.79812004675,8.0670618891,48.2474882111,60.1281475517,2.18874212541,0.0,2.18874212541
 11/20  16:00:00,124.711031563,3.34957306457,5.06061695156,7.91676569026,48.2474882111,60.1281475517,2.18841176169,0.0,2.18841176169
 11/20  17:00:00,142.301844903,3.38721022072,4.27675557608,13.494579806,48.2474882111,63.0180376616,2.18922096123,0.0,2.18922096123
 11/20  18:00:00,142.595700506,3.45430076155,3.66804901195,20.3402984184,37.5258241642,62.7947880557,1.10389655393,0.0,1.10389655393
 11/20  19:00:00,111.923857872,3.34885112571,2.13303132514,28.8071962561,26.8041601173,36.0181789539,1.10372497073,0.0,1.10372497073
 11/20  20:00:00,113.052510918,3.34885112571,1.6601923724,32.9774794634,26.8041601173,33.4493877451,1.10341863251,0.0,1.10341863251
 11/20  21:00:00,104.834028505,3.34885112571,0.744890467924,41.7567950253,16.0824960704,28.0885557216,1.16699324652,0.0634792241745,1.10351402234
 11/20  22:00:00,107.632767193,3.34885112571,0.0711734975925,46.5136462883,16.0824960704,26.8041601173,3.78702855703,2.68392283907,1.10310571796
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299148036,0.0,1.10299148036
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299194949,0.0,1.10299194949
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299250361,0.0,1.10299250361
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  07:00:00,167.614643829,3.34885112571,12.0939342655,113.02259156,5.36083202345,21.4433280938,1.15720963224,0.0540839680752,1.10312566417
 11/21  08:00:00,127.624227921,3.34885112571,0.0,75.5026509981,16.0824960704,32.6817896323,31.4994746471,30.3958966199,1.10357802714
 11/21  09:00:00,154.391057801,3.35810456595,0.0,32.373712543,48.2474882111,70.4033123869,17.5898069316,15.4010887226,2.188718209
 11/21  10:00:00,136.76505967,3.34885112571,0.195733942072,22.9098053384,48.2474882111,62.0547409583,5.03082576758,3.92638698312,1.10443878446
 11/21  11:00:00,134.082906926,3.46448701476,1.54982292587,20.6845211286,48.2474882111,60.1281475517,2.38892933158,0.199898133806,2.18903119778
 11/21  12:00:00,135.446095952,3.74128242669,3.5882280514,17.8059162107,48.2474882111,62.0547409583,3.27430457323,0.0,3.27430457323
 11/21  13:00:00,138.930465074,3.87096810302,4.74465651896,20.5485196953,48.2474882111,61.5103924513,2.19068020054,0.0,2.19068020054
 11/21  14:00:00,134.331781191,3.93204750612,5.97160725456,12.5119626616,48.2474882111,63.6602354638,3.27529028687,0.0,3.27529028687
 11/21  15:00:00,125.124884199,3.63365427428,4.6567126124,8.4504414554,48.2474882111,60.1281475517,2.18851621416,0.0,2.18851621416
 11/21  16:00:00,123.630129189,3.39799754717,3.1578883691,8.69016741628,48.2474882111,60.1281475517,1.10423658974,0.0,1.10423658974
 11/21  17:00:00,141.21350353,3.42155871775,2.70248732015,13.9461581917,48.2474882111,63.0180376616,2.18897082669,0.0,2.18897082669
 11/21  18:00:00,141.33841122,3.48196349158,1.71273900637,21.0106564085,37.5258241642,62.7947880557,2.18807319451,0.0,2.18807319451
 11/21  19:00:00,110.300742245,3.34885112571,0.161788880842,29.1553230728,26.8041601173,36.0181789539,1.81139380545,0.70775964627,1.10363415918
 11/21  20:00:00,112.432793186,3.34885112571,0.0,34.0179541039,26.8041601173,33.4493877451,5.57159642968,4.46820592468,1.10339050501
 11/21  21:00:00,106.322610391,3.34885112571,0.0,43.9902673795,16.0824960704,28.0885557216,12.5356820866,11.432157968,1.10352411861
 11/21  22:00:00,109.598168208,3.34885112571,0.0,48.550220801,16.0824960704,26.8041601173,17.7892127642,17.7692127642,0.02
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030443287,0.0,1.1030443287
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299225803,0.0,1.10299225803
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299333683,0.0,1.10299333683
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299295154,0.0,1.10299295154
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  07:00:00,158.806995631,3.34885112571,12.3554614501,103.953416177,5.36083202345,21.4433280938,1.10307740289,0.0,1.10307740289
 11/22  08:00:00,120.645214616,3.34885112571,0.0,68.5236376933,16.0824960704,32.6817896323,18.7781957913,17.6745793049,1.10361648643
 11/22  09:00:00,150.589022613,3.3663713907,0.588198489808,27.9752120403,48.2474882111,70.4033123869,5.15256887036,4.04820387212,1.10436499824
 11/22  10:00:00,135.742983282,3.35691155956,2.8206417861,19.2547606728,48.2474882111,62.0547409583,2.18895541256,0.0,2.18895541256
 11/22  11:00:00,134.571032408,3.56309466543,6.15718370713,16.4666781789,48.2474882111,60.1281475517,2.18911912295,0.0,2.18911912295
 11/22  12:00:00,136.389665564,3.8659896943,9.3307275733,12.8822790329,48.2474882111,62.0547409583,2.18957866312,0.0,2.18957866312
 11/22  13:00:00,138.688825019,3.92665847481,11.073758157,13.9220876304,48.2474882111,61.5103924513,3.27529826645,0.0,3.27529826645
 11/22  14:00:00,135.074843968,3.89732757257,11.7246499375,7.53670268895,48.2474882111,63.6602354638,3.27533201671,0.0,3.27533201671
 11/22  15:00:00,127.282258644,3.63917970921,10.5263876794,4.73261539829,48.2474882111,60.1281475517,1.10434883303,0.0,1.10434883303
 11/22  16:00:00,125.732090787,3.41314808324,8.86056247153,5.07430437515,48.2474882111,60.1281475517,2.18846474241,0.0,2.18846474241
 11/22  17:00:00,141.142539696,3.43133258333,7.45813163326,9.10977617897,48.2474882111,63.0180376616,2.18935358396,0.0,2.18935358396
 11/22  18:00:00,140.330802093,3.49533402144,5.57460830912,16.1278074482,37.5258241642,62.7947880557,2.18778554423,0.0,2.18778554423
 11/22  19:00:00,107.810478872,3.34885112571,2.87480410031,23.9520444808,26.8041601173,36.0181789539,1.10360709327,0.0,1.10360709327
 11/22  20:00:00,108.345660763,3.34885112571,0.917403125285,29.0134185557,26.8041601173,33.4493877451,1.39857247099,0.29514097205,1.10343149894
 11/22  21:00:00,100.664206149,3.34885112571,0.0194367834981,38.3124263536,16.0824960704,28.0885557216,3.48397081913,2.38048409242,1.10348672672
 11/22  22:00:00,103.736797727,3.34885112571,0.0,42.68885032,16.0824960704,26.8041601173,6.59861205297,6.57861205297,0.02
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299426439,0.0,1.10299426439
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295014123,0.0,1.10295014123
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294838145,0.0,1.10294838145
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030755161,0.0,1.1030755161
 11/23  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029525474,0.0,1.1029525474
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298810173,0.0,1.10298810173
 11/23  12:00:00,23.7675136715,0.824658077807,4.17150341749,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  13:00:00,25.8914681227,1.18628807018,5.93382787634,0.0,2.68041601173,16.0824960704,1.10309831369,0.0,1.10309831369
 11/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304116195,0.0,1.10304116195
 11/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295060283,0.0,1.10295060283
 11/23  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294878769,0.0,1.10294878769
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306915056,0.0,1.10306915056
 11/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295246385,0.0,1.10295246385
 11/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299529208,0.0,1.10299529208
 11/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299322665,0.0,1.10299322665
 11/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  07:00:00,141.510754085,3.34885112571,15.2979380883,83.7146979931,5.36083202345,21.4433280938,1.10308725086,0.0,1.10308725086
 11/24  08:00:00,125.326771455,3.34885112571,7.51994684997,65.6852476823,16.0824960704,32.6817896323,1.10353240006,0.0,1.10353240006
 11/24  09:00:00,166.473813092,3.34885112571,9.97850436286,34.4872169114,48.2474882111,70.4033123869,2.18849864362,0.0,2.18849864362
 11/24  10:00:00,154.701852843,3.34885112571,12.2581637078,28.7841687458,48.2474882111,62.0547409583,1.10453271353,0.0,1.10453271353
 11/24  11:00:00,150.831794965,3.34885112571,14.3402713713,24.7585966108,48.2474882111,60.1281475517,2.18900860484,0.0,2.18900860484
 11/24  12:00:00,149.619853723,3.34885112571,16.8788082062,19.0815251277,48.2474882111,62.0547409583,3.27434637496,0.0,3.27434637496
 11/24  13:00:00,153.468176771,3.34885112571,18.0867522765,22.266252612,48.2474882111,61.5103924513,2.19076491713,0.0,2.19076491713
 11/24  14:00:00,148.375189448,3.34885112571,18.8434184301,14.2667561228,48.2474882111,63.6602354638,3.2754745177,0.0,3.2754745177
 11/24  15:00:00,140.74809664,3.34885112571,19.5065937944,9.5085758626,48.2474882111,60.1281475517,2.1884852797,0.0,2.1884852797
 11/24  16:00:00,137.597091523,3.34885112571,18.3254644203,7.5387001205,48.2474882111,60.1281475517,1.10409167927,0.0,1.10409167927
 11/24  17:00:00,152.115743915,3.36255808921,16.5595424224,11.0503441028,48.2474882111,63.0180376616,2.18917059762,0.0,2.18917059762
 11/24  18:00:00,150.228515477,3.43612278758,16.1003186944,15.5590216811,37.5258241642,62.7947880557,2.18828269581,0.0,2.18828269581
 11/24  19:00:00,118.977024896,3.34885112571,15.0778237228,22.9155708821,26.8041601173,36.0181789539,1.10373468398,0.0,1.10373468398
 11/24  20:00:00,118.127058939,3.34885112571,14.0567561929,25.6554636636,26.8041601173,33.4493877451,1.10339238285,0.0,1.10339238285
 11/24  21:00:00,108.431872243,3.34885112571,13.1609438422,32.9385853893,16.0824960704,28.0885557216,1.10352124861,0.0,1.10352124861
 11/24  22:00:00,110.133244221,3.34885112571,13.6926687386,35.3926280752,16.0824960704,26.8041601173,1.10312118,0.0,1.10312118
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299480627,0.0,1.10299480627
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299469812,0.0,1.10299469812
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299610071,0.0,1.10299610071
 11/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  07:00:00,118.543261539,3.34885112571,18.8612382448,57.1839052905,5.36083202345,21.4433280938,1.10308094686,0.0,1.10308094686
 11/25  08:00:00,98.4435483846,3.34885112571,12.050547623,51.0939670069,5.36083202345,26.5809105114,1.10322362654,0.0,1.10322362654
 11/25  09:00:00,107.558008784,3.34885112571,15.7054582505,30.3915544641,26.8041601173,31.2995447326,0.02,0.0,0.02
 11/25  10:00:00,102.477908792,3.34885112571,18.2277761265,20.5414442876,26.8041601173,33.5472370403,1.1035277346,0.0,1.1035277346
 11/25  11:00:00,99.9666798676,3.34885112571,20.113932757,17.1073554365,26.8041601173,32.583940337,2.1872765362,0.0,2.1872765362
 11/25  12:00:00,101.30979113,3.34885112571,22.026490708,14.2902164401,26.8041601173,34.8316326447,1.10375072397,0.0,1.10375072397
 11/25  13:00:00,97.1737595437,3.34885112571,20.5587281622,12.9063430041,26.8041601173,33.5472370403,1.10359985791,0.0,1.10359985791
 11/25  14:00:00,93.1933728961,3.34885112571,19.9317346952,12.1217410322,26.8041601173,30.9784458315,1.10361570593,0.0,1.10361570593
 11/25  15:00:00,76.0653101265,3.34885112571,19.2929084403,24.0421591403,8.04124803518,21.3317032909,1.10342795519,0.0,1.10342795519
 11/25  16:00:00,81.0837550723,3.34885112571,17.4972786029,32.1406295279,8.04124803518,20.0473076865,1.10332942992,0.0,1.10332942992
 11/25  17:00:00,95.2076039909,3.34885112571,15.9297344177,37.6415903973,8.04124803518,20.3684065876,1.1033539928,0.0,1.1033539928
 11/25  18:00:00,98.7950422623,3.34885112571,15.2206289005,44.7236166533,2.68041601173,18.0090894769,0.02,0.0,0.02
