Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307929415,0.0,1.10307929415
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307485065,0.0,1.10307485065
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299765523,0.0,1.10299765523
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295410805,0.0,1.10295410805
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295451146,0.0,1.10295451146
 11/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307372413,0.0,1.10307372413
 11/26  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295350349,0.0,1.10295350349
 11/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  11:00:00,19.4414893129,0.0937777904913,0.576359346263,0.0,2.68041601173,16.0824960704,1.1029909833,0.0,1.1029909833
 11/26  12:00:00,33.1285619678,2.01291530419,12.3442944874,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  13:00:00,35.5695582247,2.43280287314,14.3654031754,0.0,2.68041601173,16.0824960704,1.10304323595,0.0,1.10304323595
 11/26  14:00:00,36.4519375138,2.62762472348,15.0529606141,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  15:00:00,26.0336290611,1.08672437443,6.17555251051,0.0,2.68041601173,16.0824960704,1.10313053129,0.0,1.10313053129
 11/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295371794,0.0,1.10295371794
 11/26  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295195287,0.0,1.10295195287
 11/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306898171,0.0,1.10306898171
 11/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295430821,0.0,1.10295430821
 11/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299698669,0.0,1.10299698669
 11/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029943516,0.0,1.1029943516
 11/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311961137,0.0,1.10311961137
 11/27  07:00:00,142.30163124,3.34885112571,14.2134517572,85.5900614794,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  08:00:00,120.765143271,3.34885112571,2.50896484047,66.1346015084,16.0824960704,32.6817896323,1.10357286953,0.0,1.10357286953
 11/27  09:00:00,159.212575847,3.34885112571,4.68108946205,32.5233945669,48.2474882111,70.4033123869,2.18850520233,0.0,2.18850520233
 11/27  10:00:00,142.139752546,3.34885112571,6.36529633177,22.1149358248,48.2474882111,62.0547409583,2.18896214071,0.0,2.18896214071
 11/27  11:00:00,135.979625082,3.34885112571,8.55233954347,15.694358556,48.2474882111,60.1281475517,2.18889533842,0.0,2.18889533842
 11/27  12:00:00,137.365971525,3.34885112571,9.80390390294,13.9025472326,48.2474882111,62.0547409583,2.18958664974,0.0,2.18958664974
 11/27  13:00:00,140.365947603,3.34885112571,10.5948751055,16.655900615,48.2474882111,61.5103924513,3.2757457772,0.0,3.2757457772
 11/27  14:00:00,137.997935024,3.34885112571,10.5295243781,12.2033957511,48.2474882111,63.6602354638,2.19056313046,0.0,2.19056313046
 11/27  15:00:00,132.014211188,3.34885112571,10.2732383172,10.0080458883,48.2474882111,60.1281475517,2.18898047314,0.0,2.18898047314
 11/27  16:00:00,132.614661581,3.34885112571,10.3991080208,10.4826265775,48.2474882111,60.1281475517,2.18848611485,0.0,2.18848611485
 11/27  17:00:00,148.128172423,3.3612024498,9.97978581158,13.6438848616,48.2474882111,63.0180376616,2.18929951038,0.0,2.18929951038
 11/27  18:00:00,146.918199392,3.43567106625,9.29279569469,19.0566803167,37.5258241642,62.7947880557,1.10392470494,0.0,1.10392470494
 11/27  19:00:00,115.318576033,3.34885112571,7.97380066055,26.3611450817,26.8041601173,36.0181789539,1.10383006,0.0,1.10383006
 11/27  20:00:00,114.834151857,3.34885112571,8.53627994803,27.8830328269,26.8041601173,33.4493877451,1.1036028852,0.0,1.1036028852
 11/27  21:00:00,106.160149971,3.34885112571,9.66813107091,34.1596758887,16.0824960704,28.0885557216,1.10346549238,0.0,1.10346549238
 11/27  22:00:00,107.985196518,3.34885112571,10.3732593909,36.5639897195,16.0824960704,26.8041601173,1.10328326081,0.0,1.10328326081
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029974874,0.0,1.1029974874
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299628947,0.0,1.10299628947
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299778828,0.0,1.10299778828
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031268206,0.0,1.1031268206
 11/28  07:00:00,117.830288147,3.34885112571,17.6141914711,57.7179786719,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  08:00:00,109.092853085,3.34885112571,8.09942134317,48.8718548195,16.0824960704,32.6817896323,1.10356873795,0.0,1.10356873795
 11/28  09:00:00,151.575619482,3.37006432415,10.6183083063,18.9280061597,48.2474882111,70.4033123869,2.1886825252,0.0,2.1886825252
 11/28  10:00:00,136.723844379,3.3500401484,13.5336968786,9.52943808832,48.2474882111,62.0547409583,2.18912783062,0.0,2.18912783062
 11/28  11:00:00,135.859386329,3.48156446992,16.9097950159,7.08395098584,48.2474882111,60.1281475517,2.1887876866,0.0,2.1887876866
 11/28  12:00:00,136.681100496,3.45029253465,17.4992243353,5.42091436224,48.2474882111,62.0547409583,2.18964604204,0.0,2.18964604204
 11/28  13:00:00,138.502066681,3.79079174311,19.0850719657,5.85988221567,48.2474882111,61.5103924513,3.2758538807,0.0,3.2758538807
 11/28  14:00:00,136.668548248,3.59028778161,18.5373709141,2.62472578349,48.2474882111,63.6602354638,2.19028018011,0.0,2.19028018011
 11/28  15:00:00,131.510570987,3.52338066683,18.1067350174,1.49637944598,48.2474882111,60.1281475517,2.18918781438,0.0,2.18918781438
 11/28  16:00:00,130.831959731,3.42354533033,17.1107234936,1.91361505028,48.2474882111,60.1281475517,2.18848862302,0.0,2.18848862302
 11/28  17:00:00,144.361271514,3.44488969592,16.1761234867,3.59695903153,48.2474882111,63.0180376616,2.18946177962,0.0,2.18946177962
 11/28  18:00:00,141.913201205,3.51260443048,15.6162346487,7.65130981172,37.5258241642,62.7947880557,2.18791411432,0.0,2.18791411432
 11/28  19:00:00,107.147317616,3.34885112571,14.2046066711,11.9590806544,26.8041601173,36.0181789539,1.10368148904,0.0,1.10368148904
 11/28  20:00:00,106.079124848,3.34885112571,14.0208990928,13.6433866734,26.8041601173,33.4493877451,1.10341349323,0.0,1.10341349323
 11/28  21:00:00,94.4297626732,3.34885112571,13.1082896536,18.9891300078,16.0824960704,28.0885557216,1.10346772003,0.0,1.10346772003
 11/28  22:00:00,95.187791745,3.34885112571,12.3719190582,21.7679252794,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304033838,0.0,1.10304033838
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299588221,0.0,1.10299588221
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299905651,0.0,1.10299905651
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306826259,0.0,1.10306826259
 11/29  07:00:00,111.12196085,3.34885112571,16.8676427601,49.2888667523,5.36083202345,21.4433280938,1.10309254051,0.0,1.10309254051
 11/29  08:00:00,100.677050976,3.34885112571,5.60367180772,42.9518022463,16.0824960704,32.6817896323,1.10361843854,0.0,1.10361843854
 11/29  09:00:00,152.963954022,3.39138519187,7.69221902232,23.2211091161,48.2474882111,70.4033123869,1.10437948501,0.0,1.10437948501
 11/29  10:00:00,141.404578253,3.34885112571,9.18534489706,18.5597129671,48.2474882111,62.0547409583,2.18875280418,0.0,2.18875280418
 11/29  11:00:00,136.078080903,3.34885112571,9.89110512444,14.4540487961,48.2474882111,60.1281475517,2.18876328994,0.0,2.18876328994
 11/29  12:00:00,137.876081772,3.34885112571,10.1785042376,14.0380571447,48.2474882111,62.0547409583,2.18941866558,0.0,2.18941866558
 11/29  13:00:00,141.251835698,3.37500353529,10.768093578,17.3424178287,48.2474882111,61.5103924513,3.27593247768,0.0,3.27593247768
 11/29  14:00:00,139.876748714,3.39092443054,11.1303719769,13.4392885379,48.2474882111,63.6602354638,3.27545168039,0.0,3.27545168039
 11/29  15:00:00,135.540858588,3.34885112571,11.045432553,12.7624990525,48.2474882111,60.1281475517,2.18868027587,0.0,2.18868027587
 11/29  16:00:00,136.729287822,3.34885112571,12.0610197725,12.9353410666,48.2474882111,60.1281475517,1.10411813007,0.0,1.10411813007
 11/29  17:00:00,150.554168348,3.39143592712,13.1294416009,12.8899915196,48.2474882111,63.0180376616,2.18928337131,0.0,2.18928337131
 11/29  18:00:00,148.434311464,3.47314049872,14.4310196551,15.3970989959,37.5258241642,62.7947880557,2.18842211208,0.0,2.18842211208
 11/29  19:00:00,116.090089242,3.34885112571,13.9814104715,21.1250484799,26.8041601173,36.0181789539,1.10367437588,0.0,1.10367437588
 11/29  20:00:00,114.516810313,3.34885112571,13.7375417125,22.3644295187,26.8041601173,33.4493877451,1.10345993644,0.0,1.10345993644
 11/29  21:00:00,103.129718451,3.34885112571,13.3764619907,27.4209134488,16.0824960704,28.0885557216,1.1034977125,0.0,1.1034977125
 11/29  22:00:00,103.682249788,3.34885112571,13.1318739842,29.5024283959,16.0824960704,26.8041601173,1.10313396904,0.0,1.10313396904
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299567291,0.0,1.10299567291
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299985739,0.0,1.10299985739
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299987303,0.0,1.10299987303
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  07:00:00,106.490852625,3.34885112571,20.2404301585,41.2849711295,5.36083202345,21.4433280938,1.10316224062,0.0,1.10316224062
 11/30  08:00:00,103.161748216,3.34885112571,14.4986568119,36.5415144813,16.0824960704,32.6817896323,1.10363905248,0.0,1.10363905248
 11/30  09:00:00,153.158264967,3.39207322731,15.7533859354,15.3535651127,48.2474882111,70.4033123869,2.18874344971,0.0,2.18874344971
 11/30  10:00:00,142.361524303,3.34885112571,18.1929571168,10.5090467966,48.2474882111,62.0547409583,2.18887955779,0.0,2.18887955779
 11/30  11:00:00,139.655159545,3.34885112571,20.219429681,7.70280288119,48.2474882111,60.1281475517,2.18888693142,0.0,2.18888693142
 11/30  12:00:00,141.980798713,3.34885112571,21.2690234771,7.05225484679,48.2474882111,62.0547409583,2.18990451622,0.0,2.18990451622
 11/30  13:00:00,143.166837371,3.38643609479,22.1383571799,7.87572334005,48.2474882111,61.5103924513,3.27580222521,0.0,3.27580222521
 11/30  14:00:00,142.59273776,3.40665832232,22.3359080992,4.93400756946,48.2474882111,63.6602354638,2.19020191135,0.0,2.19020191135
 11/30  15:00:00,138.540385295,3.34885112571,21.0703245343,5.73713377814,48.2474882111,60.1281475517,2.18883590691,0.0,2.18883590691
 11/30  16:00:00,136.741073782,3.34885112571,20.2934118035,4.71473499577,48.2474882111,60.1281475517,2.18837141533,0.0,2.18837141533
 11/30  17:00:00,151.557585273,3.42060340062,20.7364467011,6.25723587153,48.2474882111,63.0180376616,2.18948849223,0.0,2.18948849223
 11/30  18:00:00,148.305899601,3.49784716292,20.9313357596,8.74366436459,37.5258241642,62.7947880557,1.10400425386,0.0,1.10400425386
 11/30  19:00:00,113.308573709,3.34885112571,19.572871385,12.7520720333,26.8041601173,36.0181789539,2.18759701049,0.0,2.18759701049
 11/30  20:00:00,111.900602777,3.34885112571,19.2437645002,14.2419991941,26.8041601173,33.4493877451,1.10340141587,0.0,1.10340141587
 11/30  21:00:00,100.660865163,3.34885112571,18.8560796527,19.4724424984,16.0824960704,28.0885557216,1.10346789847,0.0,1.10346789847
 11/30  22:00:00,100.174409886,3.34885112571,17.4097958779,21.7166666004,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299801997,0.0,1.10299801997
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300009246,0.0,1.10300009246
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300084577,0.0,1.10300084577
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314084316,0.0,1.10314084316
 12/01  07:00:00,115.542850515,3.34885112571,15.884542757,54.6928564204,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  08:00:00,102.055957919,3.34885112571,4.011014205,45.9233667917,16.0824960704,32.6817896323,1.10336077231,0.0,1.10336077231
 12/01  09:00:00,149.355581421,3.38233890694,5.81497988875,21.4990219328,48.2474882111,70.4033123869,2.1880673985,0.0,2.1880673985
 12/01  10:00:00,134.95955299,3.34885112571,6.3330692309,14.9669633694,48.2474882111,62.0547409583,2.18882563076,0.0,2.18882563076
 12/01  11:00:00,133.697549066,3.34885112571,5.37414174567,16.5904803379,48.2474882111,60.1281475517,2.18915574046,0.0,2.18915574046
 12/01  12:00:00,135.953950815,3.34885112571,4.61331033926,17.6811200861,48.2474882111,62.0547409583,2.18973064,0.0,2.18973064
 12/01  13:00:00,138.500103199,3.36266367712,5.20893018697,20.162188578,48.2474882111,61.5103924513,3.27574647004,0.0,3.27574647004
 12/01  14:00:00,132.77204172,3.38640872164,6.88399832742,10.5854709015,48.2474882111,63.6602354638,3.27586205926,0.0,3.27586205926
 12/01  15:00:00,123.890432705,3.34885112571,4.75800827881,7.39949744323,48.2474882111,60.1281475517,2.18860747357,0.0,2.18860747357
 12/01  16:00:00,126.799633569,3.34885112571,2.7272994145,12.3394071716,48.2474882111,60.1281475517,1.10432052245,0.0,1.10432052245
 12/01  17:00:00,144.108365155,3.39091207478,2.34640380607,17.2277499741,48.2474882111,63.0180376616,2.18924085408,0.0,2.18924085408
 12/01  18:00:00,145.122082855,3.46528030166,1.5079461031,25.0158041363,37.5258241642,62.7947880557,2.18840183071,0.0,2.18840183071
 12/01  19:00:00,115.123728543,3.34885112571,0.0493468859855,34.0907513657,26.8041601173,36.0181789539,4.23190784813,3.1282408906,1.10366695753
 12/01  20:00:00,115.498073232,3.34885112571,0.0,37.08323415,26.8041601173,33.4493877451,7.56616397571,6.46270727591,1.1034566998
 12/01  21:00:00,106.613640518,3.34885112571,0.0,44.2812975062,16.0824960704,28.0885557216,9.33319270728,8.22969554907,1.10349715821
 12/01  22:00:00,109.661281707,3.34885112571,0.0,48.6133342992,16.0824960704,26.8041601173,13.4257099017,12.3225743847,1.10313551698
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299708121,0.0,1.10299708121
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300127174,0.0,1.10300127174
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300158847,0.0,1.10300158847
 12/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  07:00:00,164.625206301,3.34885112571,12.4862433727,107.173511591,5.36083202345,21.4433280938,1.10316245656,0.0,1.10316245656
 12/02  08:00:00,120.456365193,3.34885112571,0.0,85.1573314382,5.36083202345,26.5809105114,27.2829595903,26.1796942184,1.10326537192
 12/02  09:00:00,111.73195575,3.34885112571,0.0,50.2709596803,26.8041601173,31.2995447326,24.6752296048,23.5717927011,1.1034369037
 12/02  10:00:00,104.026605113,3.34885112571,0.0,40.3179167357,26.8041601173,33.5472370403,20.1721136932,19.0684643493,1.10364934398
 12/02  11:00:00,110.316019091,3.34885112571,0.0,47.5706274168,26.8041601173,32.583940337,20.2361540617,19.1325111155,1.10364294619
 12/02  12:00:00,116.261188238,3.34885112571,0.0,51.2681042558,26.8041601173,34.8316326447,25.1262711895,24.0224564667,1.10381472274
 12/02  13:00:00,111.601650881,3.34885112571,0.0,47.8929625033,26.8041601173,33.5472370403,24.1046946176,23.001005617,1.1036890006
 12/02  14:00:00,106.626921839,3.34885112571,0.0,45.4870246703,26.8041601173,30.9784458315,21.7334393295,20.6298395147,1.10359981485
 12/02  15:00:00,85.0595799714,3.34885112571,0.0,52.3293374255,8.04124803518,21.3317032909,23.0376552241,21.9341839845,1.10347123957
 12/02  16:00:00,87.1300811637,3.34885112571,0.0,55.6842342222,8.04124803518,20.0473076865,29.2530846648,28.1497039903,1.10338067449
 12/02  17:00:00,111.55954649,3.34885112571,0.0,69.9232673137,8.04124803518,20.3684065876,36.6934616372,35.5900519806,1.10340965657
 12/02  18:00:00,120.885840377,3.34885112571,0.0,82.0350436683,2.68041601173,18.0090894769,38.7034079079,38.6834079079,0.02
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315305394,0.0,1.10315305394
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308821458,0.0,1.10308821458
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315634128,0.0,1.10315634128
 12/02  23:00:00,39.7610452642,0.783701533589,0.104888359242,5.29710319513,2.68041601173,16.0824960704,0.32822190083,0.30822190083,0.02
 12/02  24:00:00,42.6641773338,0.979626916987,0.0810493560979,8.02814888449,2.68041601173,16.0824960704,1.3127744909,0.209771280787,1.10300321011
 12/03  01:00:00,42.5913682397,0.783701533589,0.0,8.23231452995,2.68041601173,16.0824960704,0.830528360207,0.810528360207,0.02
 12/03  02:00:00,45.4341519122,0.979626916987,0.0,10.8791728191,2.68041601173,16.0824960704,1.18662446666,1.16662446666,0.02
 12/03  03:00:00,44.6041966734,0.783701533589,0.0,10.2451429636,2.68041601173,16.0824960704,3.0400765166,1.93706487267,1.10301164394
 12/03  04:00:00,49.4786072721,1.15428780689,0.606328046349,14.1426392426,2.68041601173,16.0824960704,2.67486526451,2.65486526451,0.02
 12/03  05:00:00,62.8173702374,2.42403024281,5.19556450702,21.6224233113,2.68041601173,16.0824960704,4.18336767309,3.08036147808,1.10300619501
 12/03  06:00:00,65.040946886,2.42849280054,4.42133621606,24.6157656932,2.68041601173,16.0824960704,3.91983809465,3.89983809465,0.02
 12/03  07:00:00,68.6233432389,2.59478388803,5.35645429672,27.096752878,2.68041601173,16.0824960704,5.03914954405,3.93614313632,1.10300640773
 12/03  08:00:00,50.8276656498,2.42849280054,4.1863844518,25.4414362213,2.68041601173,16.0824960704,4.74624001353,4.72624001353,0.02
 12/03  09:00:00,36.9886515578,2.07080121831,3.63240513413,12.5140930292,2.68041601173,16.0824960704,3.98085497194,3.96085497194,0.02
 12/03  10:00:00,28.732143173,1.16718249797,0.527257965329,8.26635053355,2.68041601173,16.0824960704,4.90094397308,3.7980913499,1.10285262318
 12/03  11:00:00,26.3070852468,0.783701533589,0.0,6.752031537,2.68041601173,16.0824960704,2.44766894359,2.42766894359,0.02
 12/03  12:00:00,27.0500225041,0.979626916987,0.0,7.29904341093,2.68041601173,16.0824960704,2.26150908411,1.15840100227,1.10310808184
 12/03  13:00:00,25.4797586227,0.783701533589,0.0234130384797,5.90129187444,2.68041601173,16.0824960704,0.404092457442,0.384092457442,0.02
 12/03  14:00:00,25.9571603093,0.979626916987,0.220714375761,5.98546684032,2.68041601173,16.0824960704,1.15954847853,0.0563168234101,1.10323165512
 12/03  15:00:00,23.7529695146,0.783701533589,0.256218940884,3.94169686395,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  16:00:00,25.0258028833,0.979626916987,0.429609562376,4.84521422777,2.68041601173,16.0824960704,1.10296365005,0.0,1.10296365005
 12/03  17:00:00,35.5879503593,0.783701533589,0.210002520174,5.95356079601,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  18:00:00,47.6808175574,1.42976031134,1.42781637433,11.2478886955,2.68041601173,16.0824960704,1.19617738227,0.0931582327791,1.10301914949
 12/03  19:00:00,49.9976948459,1.53392385752,2.00223747791,12.8861813343,2.68041601173,16.0824960704,0.532542470232,0.512542470232,0.02
 12/03  20:00:00,54.5263695634,1.9174048219,2.404407763,16.6292048023,2.68041601173,16.0824960704,0.721863689207,0.701863689207,0.02
 12/03  21:00:00,52.804576141,1.53392385752,1.85739113156,15.8379089757,2.68041601173,16.0824960704,2.6731753272,1.57015926308,1.10301606412
 12/03  22:00:00,58.7958775746,1.9174048219,2.25759382616,21.0455267503,2.68041601173,16.0824960704,2.25080727159,2.23080727159,0.02
 12/03  23:00:00,59.0246085833,1.77844910339,2.47243499314,21.1983723105,2.68041601173,16.0824960704,3.76552270867,2.66248913086,1.10303357781
 12/03  24:00:00,68.8056055683,2.54618402556,3.93946602262,28.7446033439,2.68041601173,16.0824960704,3.43088807966,3.41088807966,0.02
 12/04  01:00:00,70.7875248891,2.30243177311,3.80844578635,25.74046313,2.68041601173,21.4433280938,4.53034985171,3.42729423073,1.10305562098
 12/04  02:00:00,75.9195635158,2.58111620354,3.87106802026,30.5311950924,2.68041601173,21.4433280938,4.07199425733,4.05199425733,0.02
 12/04  03:00:00,75.4651763978,2.40722830705,3.94272568807,30.179038203,2.68041601173,21.4433280938,5.10263854444,3.99958091281,1.10305763163
 12/04  04:00:00,80.4727379642,2.61604838152,3.79713220991,35.1233731731,2.68041601173,21.4433280938,4.9148327249,4.8948327249,0.02
 12/04  05:00:00,78.7995908979,2.40722830705,3.77852319536,33.6776551959,2.68041601173,21.4433280938,5.67443042936,4.57137070281,1.10305972655
 12/04  06:00:00,85.3472970579,2.61604838152,3.69559938547,37.4190490795,5.36083202345,21.4433280938,5.17000235076,5.15000235076,0.02
 12/04  07:00:00,274.241014645,3.34885112571,7.50710131335,221.768461994,5.36083202345,21.4433280938,1.69420318433,0.591108387841,1.10309479649
 12/04  08:00:00,221.346487033,3.34885112571,0.0,169.224910111,16.0824960704,32.6817896323,53.595308347,52.4917483716,1.10355997544
 12/04  09:00:00,220.150127355,3.34885112571,0.0,98.1420355373,48.2474882111,70.4033123869,41.2020189845,40.0977991618,1.10421982271
 12/04  10:00:00,186.317543313,3.34885112571,0.0,72.6580229234,48.2474882111,62.0547409583,32.5316222781,30.3426327413,2.18898953678
 12/04  11:00:00,173.484764577,3.34885112571,0.0,61.7518375939,48.2474882111,60.1281475517,25.6828233815,23.4937581477,2.18906523377
 12/04  12:00:00,164.83141166,3.34885112571,0.0,51.1718912703,48.2474882111,62.0547409583,19.9017440065,16.6271411216,3.27460288483
 12/04  13:00:00,165.393736484,3.34885112571,0.0,52.278564602,48.2474882111,61.5103924513,12.1657707962,9.97504172769,2.19072906855
 12/04  14:00:00,153.985295098,3.34885112571,0.0,38.7202802029,48.2474882111,63.6602354638,9.70539237197,6.42953174175,3.27586063022
 12/04  15:00:00,144.406088711,3.34885112571,0.0,32.6731617288,48.2474882111,60.1281475517,7.38904472404,5.20023697245,2.1888077516
 12/04  16:00:00,141.623046926,3.34885112571,0.0,29.8901199437,48.2474882111,60.1281475517,6.58420896374,4.39574543079,2.18846353294
 12/04  17:00:00,161.432640545,3.34885112571,0.0,36.9404901193,48.2474882111,63.0180376616,9.13287230947,6.94315842232,2.18971388715
 12/04  18:00:00,167.372442832,3.34885112571,0.0,48.8905393924,37.5258241642,62.7947880557,13.8430064478,12.7390402387,1.10396620911
 12/04  19:00:00,143.596334365,3.34885112571,0.0,62.6127040741,26.8041601173,36.0181789539,21.6483713661,19.460818093,2.18755327318
 12/04  20:00:00,144.516034958,3.34885112571,0.0,66.1011958758,26.8041601173,33.4493877451,22.5294537271,22.5094537271,0.02
 12/04  21:00:00,141.65617022,3.34885112571,0.0,79.3238272086,16.0824960704,28.0885557216,30.7525683058,29.6490393544,1.1035289515
 12/04  22:00:00,145.099470214,3.34885112571,0.0,84.0515228068,16.0824960704,26.8041601173,38.6466210056,37.5432770728,1.10334393282
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300322149,0.0,1.10300322149
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300387178,0.0,1.10300387178
 12/05  03:00:00,44.9533701308,0.783701533589,0.0430094906295,5.19047490691,2.68041601173,21.4433280938,0.494251572731,0.474251572731,0.02
 12/05  04:00:00,47.0508487746,0.979626916987,0.0848888395675,7.0501488184,2.68041601173,21.4433280938,1.28823551315,0.185230913706,1.10300459945
 12/05  05:00:00,45.8707274676,0.783701533589,0.0402708518845,6.1105708825,2.68041601173,21.4433280938,0.389729973542,0.369729973542,0.02
 12/05  06:00:00,50.3269557578,0.979626916987,0.0927703394733,7.63795828995,5.36083202345,21.4433280938,1.28264960115,0.17944782733,1.10320177382
 12/05  07:00:00,205.998675046,3.34885112571,10.4285531164,150.604670593,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  08:00:00,164.951551365,3.34885112571,0.0,112.829974442,16.0824960704,32.6817896323,30.5562993775,29.4530056226,1.10329375491
 12/05  09:00:00,195.19048711,3.34885112571,0.0,73.1823952919,48.2474882111,70.4033123869,27.6689336034,25.4807861821,2.18814742134
 12/05  10:00:00,175.587607814,3.34885112571,0.0,61.928087425,48.2474882111,62.0547409583,25.9135919908,23.7247389413,2.18885304958
 12/05  11:00:00,168.035628102,3.34885112571,0.0,56.3027011189,48.2474882111,60.1281475517,28.0210515118,25.8321238603,2.18892765152
 12/05  12:00:00,167.124763476,3.34885112571,0.0,53.4652430873,48.2474882111,62.0547409583,29.4210406633,27.2315618988,2.18947876457
 12/05  13:00:00,172.93761555,3.34885112571,0.0,59.8224436682,48.2474882111,61.5103924513,30.4965740914,27.2203902483,3.27618384307
 12/05  14:00:00,164.333610165,3.34885112571,0.0,49.0685952708,48.2474882111,63.6602354638,31.0377098331,27.7622509208,3.27545891228
 12/05  15:00:00,159.923005311,3.34885112571,0.0,48.1900783281,48.2474882111,60.1281475517,31.7942552928,29.6057075634,2.18854772948
 12/05  16:00:00,158.07613414,3.34885112571,0.0,46.3432071575,48.2474882111,60.1281475517,35.7845033864,33.5960562384,2.18844714803
 12/05  17:00:00,172.83329792,3.34885112571,0.0,48.3411474938,48.2474882111,63.0180376616,37.6131488822,35.4236860848,2.18946279745
 12/05  18:00:00,172.755800887,3.34885112571,0.0,54.2738974472,37.5258241642,62.7947880557,35.5998641612,34.4961216672,1.10374249393
 12/05  19:00:00,146.401846551,3.34885112571,0.0,65.4182162596,26.8041601173,36.0181789539,34.446560509,33.3427821392,1.10377836984
 12/05  20:00:00,144.94645899,3.34885112571,0.0,66.5316199074,26.8041601173,33.4493877451,34.0408335945,32.937263692,1.1035699025
 12/05  21:00:00,139.841220086,3.34885112571,0.0,77.5088770743,16.0824960704,28.0885557216,35.0414247218,33.9379811146,1.10344360719
 12/05  22:00:00,141.688215658,3.34885112571,0.0,80.6402682504,16.0824960704,26.8041601173,35.443174728,34.3400016127,1.10317311526
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300083911,0.0,1.10300083911
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299994339,0.0,1.10299994339
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  04:00:00,41.9177974952,0.391850766795,0.0970489115456,2.49271361725,2.68041601173,21.4433280938,1.21536548374,0.112361281464,1.10300420227
 12/06  05:00:00,45.155709137,0.783701533589,0.274146477727,5.16167692607,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  06:00:00,50.4006388216,0.979626916987,0.256499077342,7.54791261585,5.36083202345,21.4433280938,1.14547572553,0.0422781713982,1.10319755413
 12/06  07:00:00,200.701704811,3.34885112571,11.0266025211,144.709650953,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  08:00:00,162.467802374,3.34885112571,0.0,110.346225451,16.0824960704,32.6817896323,44.6217442521,43.5181316401,1.10361261206
 12/06  09:00:00,194.960655766,3.34885112571,0.0,72.9525639486,48.2474882111,70.4033123869,42.2485599362,40.0600691307,2.18849080549
 12/06  10:00:00,175.259563848,3.34885112571,0.0,61.6000434586,48.2474882111,62.0547409583,41.2606061857,39.0715119265,2.18909425914
 12/06  11:00:00,154.752240969,3.34885112571,0.0,43.0193139867,48.2474882111,60.1281475517,42.375490238,40.1863171237,2.1891731143
 12/06  12:00:00,150.751306149,3.36405137059,0.0,37.0765855149,48.2474882111,62.0547409583,40.340589402,38.1507985073,2.18979089463
 12/06  13:00:00,152.189560236,3.35633499374,0.0,39.0669044857,48.2474882111,61.5103924513,39.9374162482,36.6612434729,3.27617277538
 12/06  14:00:00,151.518559047,3.34885112571,0.0,36.2535441528,48.2474882111,63.6602354638,40.6963652524,37.4205381351,3.27582711732
 12/06  15:00:00,141.661922582,3.34885112571,0.0,29.9289955997,48.2474882111,60.1281475517,39.4045582648,37.2158868472,2.18867141756
 12/06  16:00:00,139.682688794,3.34885112571,0.0,27.9497618116,48.2474882111,60.1281475517,40.9330607527,39.8288400111,1.10422074156
 12/06  17:00:00,162.254288975,3.34885112571,0.0,37.7621385488,48.2474882111,63.0180376616,45.58045773,42.3064740134,3.27398371653
 12/06  18:00:00,167.369900304,3.38094440224,0.0,48.8559035876,37.5258241642,62.7947880557,43.0911478123,41.9871654686,1.10398234375
 12/06  19:00:00,140.857828166,3.34885112571,0.0,59.874197875,26.8041601173,36.0181789539,44.81144019,43.7076440663,1.10379612372
 12/06  20:00:00,141.409723448,3.34885112571,0.0,62.9948843662,26.8041601173,33.4493877451,47.1425567848,46.0390261892,1.10353059555
 12/06  21:00:00,136.612394589,3.34885112571,0.0,74.2800515772,16.0824960704,28.0885557216,49.7175577765,48.6140095868,1.10354818964
 12/06  22:00:00,139.617399421,3.34885112571,0.0,78.5694520131,16.0824960704,26.8041601173,50.3363052566,49.2331515928,1.10315366378
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300381222,0.0,1.10300381222
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  02:00:00,40.3736864971,0.195925383397,0.00505504195307,1.23652187215,2.68041601173,21.4433280938,1.32001444021,0.217010777559,1.10300366265
 12/07  03:00:00,46.4692859413,0.979626916987,0.179417139983,6.37405768465,2.68041601173,21.4433280938,0.124913709849,0.104913709849,0.02
 12/07  04:00:00,45.9465194531,0.783701533589,0.0750010877054,6.1516326322,2.68041601173,21.4433280938,1.38866358939,0.285660141286,1.1030034481
 12/07  05:00:00,48.0449446514,0.979626916987,0.102433702007,8.02669983276,2.68041601173,21.4433280938,0.196820384439,0.176820384439,0.02
 12/07  06:00:00,49.5035523444,0.783701533589,0.0504416959812,7.05280890344,5.36083202345,21.4433280938,1.47879724237,0.375671120183,1.10312612218
 12/07  07:00:00,202.444178766,3.34885112571,10.8088073391,146.669920089,5.36083202345,21.4433280938,0.0354693289282,0.0154693289282,0.02
 12/07  08:00:00,164.057314056,3.34885112571,0.0,111.935737133,16.0824960704,32.6817896323,49.9875074249,48.8839248786,1.10358254631
 12/07  09:00:00,192.811659095,3.34885112571,0.0,70.8035672769,48.2474882111,70.4033123869,47.2166102478,45.0279353157,2.18867493207
 12/07  10:00:00,161.248291794,3.34885112571,0.0,47.5887714052,48.2474882111,62.0547409583,45.4251442145,43.2361035892,2.1890406253
 12/07  11:00:00,154.840538907,3.34885112571,0.0,43.1076119241,48.2474882111,60.1281475517,44.2729724282,42.0838486777,2.18912375045
 12/07  12:00:00,149.66384424,3.35030919864,0.0,36.0028657775,48.2474882111,62.0547409583,40.0540468195,37.8641067325,2.18994008698
 12/07  13:00:00,151.45137889,3.39079500885,0.0,38.2942631245,48.2474882111,61.5103924513,36.5760931569,33.3001643069,3.27592885002
 12/07  14:00:00,145.157770337,3.37522597341,0.0,29.8663805943,48.2474882111,63.6602354638,35.8576621941,32.5820184956,3.27564369848
 12/07  15:00:00,142.528177768,3.34885112571,0.0,30.7952507857,48.2474882111,60.1281475517,32.0885910087,29.8998028574,2.18878815125
 12/07  16:00:00,141.804705531,3.34885112571,0.0,30.0717785479,48.2474882111,60.1281475517,31.8040365773,30.69981015,1.10422642724
 12/07  17:00:00,161.207756717,3.34885112571,0.0,36.7156062915,48.2474882111,63.0180376616,36.089417874,32.8153982121,3.27401966186
 12/07  18:00:00,164.605140206,3.39020303173,0.0,46.0818848603,37.5258241642,62.7947880557,33.719247966,32.6152518482,1.10399611775
 12/07  19:00:00,137.66054998,3.34885112571,0.0,56.6769196886,26.8041601173,36.0181789539,36.7153119422,35.6115002577,1.10381168446
 12/07  20:00:00,138.212367626,3.34885112571,0.0,59.7975285443,26.8041601173,33.4493877451,40.729460646,39.6259156203,1.10354502565
 12/07  21:00:00,133.254146708,3.34885112571,0.0,70.9218036966,16.0824960704,28.0885557216,44.2543738247,43.1508101091,1.10356371557
 12/07  22:00:00,136.527594619,3.34885112571,0.0,75.4796472114,16.0824960704,26.8041601173,44.9362394447,43.8330759521,1.10316349258
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300559412,0.0,1.10300559412
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  02:00:00,40.3803486447,0.195925383397,0.00302814653797,1.24521091513,2.68041601173,21.4433280938,1.35502557418,0.252019474853,1.10300609933
 12/08  03:00:00,46.4415009845,0.979626916987,0.133529444516,6.39216042339,2.68041601173,21.4433280938,0.157966655051,0.137966655051,0.02
 12/08  04:00:00,46.0440569345,0.783701533589,0.0450254474223,6.2791457538,2.68041601173,21.4433280938,1.50049968476,0.397493012787,1.10300667197
 12/08  05:00:00,48.4598587668,0.979626916987,0.0142140332246,8.52983361693,2.68041601173,21.4433280938,0.304919197056,0.284919197056,0.02
 12/08  06:00:00,50.2213066213,0.783701533589,0.0,7.82100487634,5.36083202345,21.4433280938,1.81151880689,0.708381522221,1.10313728467
 12/08  07:00:00,205.404177034,3.34885112571,10.6075172919,149.831208405,5.36083202345,21.4433280938,0.0712364992477,0.0512364992477,0.02
 12/08  08:00:00,163.689769408,3.34885112571,0.0,111.568192486,16.0824960704,32.6817896323,57.6696906414,56.5660843977,1.10360624373
 12/08  09:00:00,177.714681821,3.34885112571,0.0,55.7065900035,48.2474882111,70.4033123869,46.6628466582,44.4740963701,2.18875028811
 12/08  10:00:00,153.578218631,3.34885112571,0.0,39.918698242,48.2474882111,62.0547409583,37.1547096461,34.9655786961,2.18913094996
 12/08  11:00:00,148.233095146,3.36786282233,0.0,36.4811564667,48.2474882111,60.1281475517,29.97067363,27.7814732799,2.18920035007
 12/08  12:00:00,145.804117517,3.54487285916,0.0,31.9485753939,48.2474882111,62.0547409583,18.713665063,16.5238056062,2.18985945683
 12/08  13:00:00,147.212952895,3.6247272056,0.0,33.8219049326,48.2474882111,61.5103924513,11.1647632501,7.88865789095,3.27610535911
 12/08  14:00:00,139.86062308,3.63315473297,0.0265212083469,24.2847833693,48.2474882111,63.6602354638,7.60910689109,4.33327709022,3.27582980087
 12/08  15:00:00,129.562507985,3.48724880185,0.0,17.6911833261,48.2474882111,60.1281475517,8.85052617154,6.66196669555,2.18855947599
 12/08  16:00:00,128.407352797,3.35707560668,0.0,16.6662013338,48.2474882111,60.1281475517,11.7379462032,9.54932438903,2.18862181422
 12/08  17:00:00,147.882562809,3.36497787887,0.0,23.37428563,48.2474882111,63.0180376616,14.4887567227,12.2990336191,2.18972310364
 12/08  18:00:00,150.923384821,3.42710612289,0.0,32.3632263841,37.5258241642,62.7947880557,15.1168094986,14.0129129679,1.10389653068
 12/08  19:00:00,126.404211233,3.34885112571,0.0,45.4205809418,26.8041601173,36.0181789539,25.4128267897,24.3090033139,1.10382347578
 12/08  20:00:00,126.972028694,3.34885112571,0.0,48.5571896118,26.8041601173,33.4493877451,25.0172271837,23.9136153671,1.10361181656
 12/08  21:00:00,119.042493573,3.34885112571,0.0,56.7101505612,16.0824960704,28.0885557216,22.3651665152,21.2616790917,1.10348742348
 12/08  22:00:00,122.691799404,3.34885112571,0.0,61.6438519966,16.0824960704,26.8041601173,26.1873930695,25.0840790152,1.1033140543
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300216513,0.0,1.10300216513
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300171942,0.0,1.10300171942
 12/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300623201,0.0,1.10300623201
 12/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  06:00:00,40.7744384844,0.979626916987,0.135692722608,6.08376666861,2.68041601173,16.0824960704,1.42152593078,0.31838658203,1.10313934875
 12/09  07:00:00,188.972741303,3.34885112571,11.3279229175,132.679367048,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/09  08:00:00,142.905672682,3.34885112571,0.0,105.139305594,5.36083202345,26.5809105114,47.0428149792,45.9396431469,1.10317183229
 12/09  09:00:00,135.531662721,3.34885112571,0.0,74.0706666515,26.8041601173,31.2995447326,36.4105351514,35.3070898193,1.10344533206
 12/09  10:00:00,126.720410267,3.34885112571,0.0,63.0117218899,26.8041601173,33.5472370403,27.8734265212,26.7697083261,1.1037181951
 12/09  11:00:00,119.063237465,3.34885112571,0.0,56.317845791,26.8041601173,32.583940337,24.8636460419,23.7600214713,1.10362457066
 12/09  12:00:00,123.02911229,3.34885112571,0.0,58.0360283082,26.8041601173,34.8316326447,25.1341803025,22.9467335664,2.18744673613
 12/09  13:00:00,121.499299165,3.34885112571,0.0,57.7906107877,26.8041601173,33.5472370403,20.4924329783,19.3887904722,1.10364250617
 12/09  14:00:00,119.512307666,3.34885112571,0.0,58.3724104977,26.8041601173,30.9784458315,17.969416458,16.8657352022,1.10368125583
 12/09  15:00:00,106.50332253,3.34885112571,0.0,73.7730799846,8.04124803518,21.3317032909,19.2219615384,18.1184771319,1.10348440652
 12/09  16:00:00,109.247433214,3.34885112571,0.0,77.8015862729,8.04124803518,20.0473076865,19.6126514172,18.5092618835,1.10338953364
 12/09  17:00:00,121.542524082,3.34885112571,0.0,79.9062449061,8.04124803518,20.3684065876,18.651756477,18.631756477,0.02
 12/09  18:00:00,124.028094606,3.34885112571,0.0,85.1772978974,2.68041601173,18.0090894769,20.3309990537,19.2277353634,1.10326369029
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309079788,0.0,1.10309079788
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309299454,0.0,1.10309299454
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030179494,0.0,1.1030179494
 12/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296188112,0.0,1.10296188112
 12/10  02:00:00,36.5134554859,0.391850766795,0.106459021941,2.43979352101,2.68041601173,16.0824960704,0.110828226069,0.0908282260685,0.02
 12/10  03:00:00,39.5179702239,0.783701533589,0.295380698732,4.86353581535,2.68041601173,16.0824960704,1.15846939131,0.0555066931611,1.10296269815
 12/10  04:00:00,39.8902616591,0.783701533589,0.253065532571,5.27814241672,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  05:00:00,41.7577079428,0.979626916987,0.374115577518,6.8286132721,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  06:00:00,40.5019682865,0.783701533589,0.229420916675,5.91349366006,2.68041601173,16.0824960704,1.10315173298,0.0,1.10315173298
 12/10  07:00:00,42.3818278263,0.979626916987,0.361211007372,7.46563772571,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  08:00:00,28.6930489903,0.783701533589,0.200720146459,6.46994180072,2.68041601173,16.0824960704,1.10296362282,0.0,1.10296362282
 12/10  09:00:00,24.775512002,0.979626916987,0.358257244623,4.66627566423,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299577694,0.0,1.10299577694
 12/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305512516,0.0,1.10305512516
 12/10  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317051502,0.0,1.10317051502
 12/10  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295875668,0.0,1.10295875668
 12/10  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296238316,0.0,1.10296238316
 12/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295870675,0.0,1.10295870675
 12/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296233576,0.0,1.10296233576
 12/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300799725,0.0,1.10300799725
 12/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300789783,0.0,1.10300789783
 12/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315491686,0.0,1.10315491686
 12/11  07:00:00,192.350035554,3.34885112571,12.2918338523,135.092750365,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  08:00:00,161.967262717,3.34885112571,6.71799334484,100.660359117,16.0824960704,32.6817896323,2.18689561395,0.0,2.18689561395
 12/11  09:00:00,189.665930848,3.34885112571,8.88160613138,58.7762328989,48.2474882111,70.4033123869,1.10438854326,0.0,1.10438854326
 12/11  10:00:00,172.527357666,3.34885112571,10.3076962381,48.5601410387,48.2474882111,62.0547409583,2.18904413336,0.0,2.18904413336
 12/11  11:00:00,164.275329363,3.34885112571,10.8405849237,41.7018174564,48.2474882111,60.1281475517,2.18899369088,0.0,2.18899369088
 12/11  12:00:00,162.328638668,3.34885112571,11.9286314796,36.7404867996,48.2474882111,62.0547409583,3.27470741201,0.0,3.27470741201
 12/11  13:00:00,168.076488249,3.34885112571,10.9202926008,44.0410237658,48.2474882111,61.5103924513,2.19045844479,0.0,2.19045844479
 12/11  14:00:00,158.071192026,3.34885112571,9.74205583053,33.064121301,48.2474882111,63.6602354638,3.27620204086,0.0,3.27620204086
 12/11  15:00:00,150.552682145,3.34885112571,9.69853348676,29.1212216756,48.2474882111,60.1281475517,2.18892289382,0.0,2.18892289382
 12/11  16:00:00,145.813931694,3.34885112571,9.63633151321,24.4446731978,48.2474882111,60.1281475517,2.18854228072,0.0,2.18854228072
 12/11  17:00:00,159.819769781,3.34885112571,9.99937763965,25.3282417152,48.2474882111,63.0180376616,2.18945277425,0.0,2.18945277425
 12/11  18:00:00,158.946454091,3.34885112571,9.13684048353,31.327710168,37.5258241642,62.7947880557,2.18797563822,0.0,2.18797563822
 12/11  19:00:00,130.875813709,3.34885112571,7.07603474973,42.8161486684,26.8041601173,36.0181789539,1.10373967599,0.0,1.10373967599
 12/11  20:00:00,128.946982921,3.34885112571,4.78621421059,45.745929628,26.8041601173,33.4493877451,1.10347705173,0.0,1.10347705173
 12/11  21:00:00,123.643309013,3.34885112571,2.74560090365,58.5653650978,16.0824960704,28.0885557216,1.10355868631,0.0,1.10355868631
 12/11  22:00:00,125.419139372,3.34885112571,1.38482115311,62.9863708119,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306639341,0.0,1.10306639341
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300863861,0.0,1.10300863861
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300865972,0.0,1.10300865972
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300867384,0.0,1.10300867384
 12/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  07:00:00,185.679093464,3.34885112571,11.9586722997,128.754969828,5.36083202345,21.4433280938,1.10313889604,0.0,1.10313889604
 12/12  08:00:00,153.882896209,3.34885112571,0.0,99.2939859531,16.0824960704,32.6817896323,17.3523523084,16.2486562759,1.10369603252
