Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/12  09:00:00,162.398984141,3.34885112571,0.0,40.390892323,48.2474882111,70.4033123869,14.5268737092,12.3379340342,2.18893967503
 12/12  10:00:00,141.635949091,3.34885112571,0.0,27.9764287021,48.2474882111,62.0547409583,9.37304664974,7.18392668866,2.18911996108
 12/12  11:00:00,138.754076575,3.4365860092,0.21009735628,26.7233173525,48.2474882111,60.1281475517,4.56097542094,2.37189228905,2.18908313189
 12/12  12:00:00,139.463991917,3.67849521512,1.83474021173,23.6400872263,48.2474882111,62.0547409583,2.46658842745,0.276669501117,2.18991892634
 12/12  13:00:00,143.069545473,3.75592893265,2.83467088552,26.7126248982,48.2474882111,61.5103924513,3.27662296683,0.0,3.27662296683
 12/12  14:00:00,137.622502296,3.7655429982,3.7042505101,18.2365450185,48.2474882111,63.6602354638,3.2757423849,0.0,3.2757423849
 12/12  15:00:00,127.774979431,3.5829759295,2.88248757724,12.9254400671,48.2474882111,60.1281475517,1.10429463517,0.0,1.10429463517
 12/12  16:00:00,125.594483255,3.38034755799,0.952350493047,12.8777093471,48.2474882111,60.1281475517,2.18872479163,0.0,2.18872479163
 12/12  17:00:00,144.036022068,3.37506161811,0.0867838538628,19.4308772964,48.2474882111,63.0180376616,3.11842633143,0.928854693069,2.18957163836
 12/12  18:00:00,145.033203139,3.43972764086,0.0291491416395,26.4312740428,37.5258241642,62.7947880557,4.80054678654,2.61219160332,2.18835518322
 12/12  19:00:00,117.86152968,3.34885112571,0.0,36.8778993887,26.8041601173,36.0181789539,8.19497343385,7.09122557248,1.10374786137
 12/12  20:00:00,120.056930158,3.34885112571,0.0,41.6420910755,26.8041601173,33.4493877451,12.4347738838,11.3313116078,1.10346227598
 12/12  21:00:00,113.40448022,3.34885112571,0.0,51.0721372078,16.0824960704,28.0885557216,16.2268926883,15.123289015,1.10360367331
 12/12  22:00:00,117.875178416,3.34885112571,0.0,56.8272310086,16.0824960704,26.8041601173,20.1554796815,19.0523449584,1.10313472317
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300628046,0.0,1.10300628046
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300703221,0.0,1.10300703221
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300719648,0.0,1.10300719648
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314459915,0.0,1.10314459915
 12/13  07:00:00,182.828819945,3.34885112571,11.3916135857,126.471755023,5.36083202345,21.4433280938,0.187704691737,0.167704691737,0.02
 12/13  08:00:00,147.270672477,3.34885112571,0.0,92.6817622214,16.0824960704,32.6817896323,40.6820373024,39.5784750315,1.10356227091
 12/13  09:00:00,163.777926165,3.34885112571,0.0,41.7698343467,48.2474882111,70.4033123869,32.3903116889,30.2014887493,2.18882293962
 12/13  10:00:00,143.126749767,3.34885112571,0.0,29.4672293777,48.2474882111,62.0547409583,24.8424078387,22.653265649,2.18914218973
 12/13  11:00:00,140.873052622,3.45735487849,0.0,29.0316218866,48.2474882111,60.1281475517,21.1105580597,18.92131408,2.18924397968
 12/13  12:00:00,140.650799731,3.67222581583,0.0,26.6679046519,48.2474882111,62.0547409583,13.4218310329,11.231870314,2.1899607189
 12/13  13:00:00,143.216413584,3.74322357688,0.0,29.7068692508,48.2474882111,61.5103924513,9.2950364525,6.01866545157,3.27637100093
 12/13  14:00:00,137.466787368,3.76048890146,0.0645956345066,21.725539063,48.2474882111,63.6602354638,8.12742124705,4.85161760235,3.2758036447
 12/13  15:00:00,128.425219118,3.54564122934,0.0,16.4955020318,48.2474882111,60.1281475517,13.9273954464,11.7385706808,2.18882476562
 12/13  16:00:00,128.017993612,3.36672941994,0.0,16.2671883355,48.2474882111,60.1281475517,23.3624688743,21.1738981315,2.18857074275
 12/13  17:00:00,147.317479612,3.38590490316,0.0,22.7882754091,48.2474882111,63.0180376616,25.0923968311,22.9027839074,2.18961292365
 12/13  18:00:00,148.851550943,3.44601830662,0.0,30.2724803222,37.5258241642,62.7947880557,23.858332189,22.754387816,1.10394437308
 12/13  19:00:00,123.493114701,3.34885112571,0.0,42.5094844097,26.8041601173,36.0181789539,29.9921698976,27.8043535346,2.18781636297
 12/13  20:00:00,125.256606998,3.34885112571,0.0,46.8417679161,26.8041601173,33.4493877451,30.278277845,29.1747749615,1.10350288346
 12/13  21:00:00,117.600986909,3.34885112571,0.0,55.2686438976,16.0824960704,28.0885557216,31.9981714113,30.8945712487,1.10360016256
 12/13  22:00:00,120.717157472,3.34885112571,0.0,59.6692100641,16.0824960704,26.8041601173,31.9546922832,31.9346922832,0.02
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304461983,0.0,1.10304461983
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300986153,0.0,1.10300986153
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301003277,0.0,1.10301003277
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301017738,0.0,1.10301017738
 12/14  06:00:00,47.0821596104,0.783701533589,0.0797846280232,4.60207323743,5.36083202345,21.4433280938,0.499508858958,0.479508858958,0.02
 12/14  07:00:00,183.870234867,3.34885112571,11.4870185892,127.417764941,5.36083202345,21.4433280938,1.1030924361,0.0,1.1030924361
 12/14  08:00:00,151.371722101,3.34885112571,0.0,96.7828118454,16.0824960704,32.6817896323,43.6391860643,42.5355506428,1.10363542152
 12/14  09:00:00,184.820363632,3.34885112571,0.0,62.8122718146,48.2474882111,70.4033123869,38.0279184873,35.8392604826,2.18865800472
 12/14  10:00:00,167.926218472,3.34885112571,0.0,54.2666980827,48.2474882111,62.0547409583,32.421278299,30.2324281996,2.18885009937
 12/14  11:00:00,164.152112515,3.34885112571,0.0,52.4191855324,48.2474882111,60.1281475517,27.8812556738,25.6922624689,2.18899320491
 12/14  12:00:00,169.509759421,3.34885112571,0.0,55.8502390317,48.2474882111,62.0547409583,24.4566928455,22.2668389954,2.18985385014
 12/14  13:00:00,173.797460444,3.34885112571,0.0,60.6822885618,48.2474882111,61.5103924513,24.0432147546,20.7666478264,3.27656692815
 12/14  14:00:00,167.711662657,3.34885112571,0.0,52.4466477627,48.2474882111,63.6602354638,23.2219137213,19.9461855241,3.27572819714
 12/14  15:00:00,157.313925109,3.34885112571,0.0,45.5809981265,48.2474882111,60.1281475517,20.5044207472,19.4001279955,1.10429275167
 12/14  16:00:00,153.723780777,3.34885112571,0.0,41.9908537941,48.2474882111,60.1281475517,15.3289913444,13.1402560957,2.18873524875
 12/14  17:00:00,165.904975542,3.34885112571,0.0,41.4128251162,48.2474882111,63.0180376616,7.60848446234,5.41914701193,2.18933745041
 12/14  18:00:00,167.419273246,3.37419935602,0.0,48.9120215757,37.5258241642,62.7947880557,5.05093607682,2.86253875995,2.18839731687
 12/14  19:00:00,137.32522051,3.34885112571,0.0808804654364,56.2607097532,26.8041601173,36.0181789539,3.41830981774,2.31453877116,1.10377104657
 12/14  20:00:00,135.174370756,3.34885112571,0.678750029854,56.0807816444,26.8041601173,33.4493877451,1.30345094348,0.19996688225,1.10348406123
 12/14  21:00:00,124.365344449,3.34885112571,1.70442799729,60.3285734401,16.0824960704,28.0885557216,1.10351176801,0.0,1.10351176801
 12/14  22:00:00,126.658143476,3.34885112571,2.26082722374,63.3493688448,16.0824960704,26.8041601173,1.10314988924,0.0,1.10314988924
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301047348,0.0,1.10301047348
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301113867,0.0,1.10301113867
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301102735,0.0,1.10301102735
 12/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316118333,0.0,1.10316118333
 12/15  07:00:00,174.169521483,3.34885112571,12.302446286,116.90162386,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  08:00:00,144.677520293,3.34885112571,0.0,90.0886100369,16.0824960704,32.6817896323,37.017985656,35.9143825817,1.10360307429
 12/15  09:00:00,170.326543148,3.34885112571,0.0,48.31845133,48.2474882111,70.4033123869,34.2969782302,32.1084309057,2.18854732455
 12/15  10:00:00,145.240738518,3.34885112571,0.0,31.5812181288,48.2474882111,62.0547409583,29.512958238,27.3236682971,2.18928994087
 12/15  11:00:00,140.309145062,3.38820179352,0.0,28.5368674119,48.2474882111,60.1281475517,18.96333034,16.7739042833,2.18942605662
 12/15  12:00:00,139.427753671,3.57749164847,0.0,25.5395927594,48.2474882111,62.0547409583,9.41980108788,6.14529950325,3.27450158463
 12/15  13:00:00,141.874095847,3.5746448099,0.16649239763,28.3666378828,48.2474882111,61.5103924513,5.17518599671,2.98394670685,2.19123928986
 12/15  14:00:00,136.1004179,3.45722346246,0.0581851346444,20.6688455341,48.2474882111,63.6602354638,5.66859189648,2.39243652594,3.27615537054
 12/15  15:00:00,127.338760889,3.4250318527,0.0,15.5296531794,48.2474882111,60.1281475517,4.32907376494,2.13990689274,2.18916687219
 12/15  16:00:00,126.421396246,3.35463488275,0.0,14.6826855065,48.2474882111,60.1281475517,5.95160612767,3.76304153473,2.18856459294
 12/15  17:00:00,146.207194033,3.37719024377,0.0,21.6867044892,48.2474882111,63.0180376616,8.29806036952,6.10834055355,2.18971981597
 12/15  18:00:00,147.645609686,3.43867126116,0.0,29.0738861106,37.5258241642,62.7947880557,10.0823968115,7.89433973929,2.18805707216
 12/15  19:00:00,121.285257646,3.34885112571,0.0,40.3016273547,26.8041601173,36.0181789539,13.6707946435,12.5670082178,1.10378642566
 12/15  20:00:00,122.465201661,3.34885112571,0.0,44.0503625787,26.8041601173,33.4493877451,14.8433349069,13.7399102422,1.10342466466
 12/15  21:00:00,115.402669904,3.34885112571,0.0,53.0703268923,16.0824960704,28.0885557216,19.4146563047,18.3110446322,1.10361167249
 12/15  22:00:00,119.339480568,3.34885112571,0.0,58.2915331607,16.0824960704,26.8041601173,21.4079628674,21.3879628674,0.02
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318309507,0.0,1.10318309507
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301130908,0.0,1.10301130908
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300632519,0.0,1.10300632519
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300728238,0.0,1.10300728238
 12/16  06:00:00,36.7015483554,0.391850766795,0.0425304338476,2.69181497855,2.68041601173,16.0824960704,0.219401623791,0.199401623791,0.02
 12/16  07:00:00,185.385720745,3.34885112571,11.5685501086,128.851719299,5.36083202345,21.4433280938,1.10314727683,0.0,1.10314727683
 12/16  08:00:00,138.018596666,3.34885112571,0.0,100.252229578,5.36083202345,26.5809105114,39.3483852289,38.2451307822,1.10325444678
 12/16  09:00:00,122.982036198,3.34885112571,0.0,61.5210401284,26.8041601173,31.2995447326,30.7762182432,29.6727722753,1.10344596786
 12/16  10:00:00,108.754625112,3.34885112571,0.0,45.0459367349,26.8041601173,33.5472370403,18.8032557529,17.6994637511,1.1037920018
 12/16  11:00:00,105.094272108,3.38262434982,0.140688456601,42.1744187529,26.8041601173,32.583940337,6.89110707108,5.78739754811,1.10370952297
 12/16  12:00:00,105.059378529,3.58634420786,2.3225240539,37.5062774111,26.8041601173,34.8316326447,1.25532499835,0.151472939104,1.10385205924
 12/16  13:00:00,102.519519001,3.743577138,4.69987160001,33.7162330115,26.8041601173,33.5472370403,1.10367787123,0.0,1.10367787123
 12/16  14:00:00,96.0806989293,3.69554939129,5.16249091023,29.4316125849,26.8041601173,30.9784458315,1.10362398306,0.0,1.10362398306
 12/16  15:00:00,71.5118718165,3.42659633189,3.18438340033,35.5195006641,8.04124803518,21.3317032909,1.10365260856,0.0,1.10365260856
 12/16  16:00:00,70.1949390504,3.34885112571,0.746884407451,38.0022077015,8.04124803518,20.0473076865,2.09638073208,0.992968677803,1.10341205428
 12/16  17:00:00,91.1527041694,3.34885112571,0.0,49.5164249935,8.04124803518,20.3684065876,5.48651590859,4.38302989099,1.1034860176
 12/16  18:00:00,103.027475658,3.34885112571,0.0,64.1766789495,2.68041601173,18.0090894769,9.76185415924,8.65875215272,1.10310200652
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310750508,0.0,1.10310750508
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313446897,0.0,1.10313446897
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301010593,0.0,1.10301010593
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029640939,0.0,1.1029640939
 12/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296601972,0.0,1.10296601972
 12/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031014384,0.0,1.1031014384
 12/17  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296464937,0.0,1.10296464937
 12/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296604276,0.0,1.10296604276
 12/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306214676,0.0,1.10306214676
 12/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030727797,0.0,1.1030727797
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296471579,0.0,1.10296471579
 12/17  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296604066,0.0,1.10296604066
 12/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  22:00:00,37.9776903904,0.587776150192,0.593759444348,3.2208026197,2.68041601173,16.0824960704,1.10303271737,0.0,1.10303271737
 12/17  23:00:00,40.054475818,0.783701533589,0.626006544028,5.06941556421,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  24:00:00,41.9342661151,0.979626916987,0.76916910435,6.61011791753,2.68041601173,16.0824960704,1.10296594834,0.0,1.10296594834
 12/18  01:00:00,46.9015006102,0.783701533589,0.468935289733,6.71267958722,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  02:00:00,49.1409348858,0.979626916987,0.54832439204,8.67679937711,2.68041601173,21.4433280938,1.1030737376,0.0,1.1030737376
 12/18  03:00:00,47.1722548019,0.783701533589,0.276996692725,7.17537237591,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  04:00:00,49.3190481819,0.979626916987,0.35238543409,9.05085163114,2.68041601173,21.4433280938,1.10305748479,0.0,1.10305748479
 12/18  05:00:00,48.1659428553,0.783701533589,0.160354429984,8.28570269208,2.68041601173,21.4433280938,0.0729714908281,0.0529714908281,0.02
 12/18  06:00:00,53.1972459418,0.979626916987,0.202934672471,10.398084141,5.36083202345,21.4433280938,1.17741898038,0.0742029464041,1.10321603397
 12/18  07:00:00,238.473541111,3.34885112571,10.0405698543,183.46751992,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  08:00:00,193.303123017,3.34885112571,0.0,138.714212761,16.0824960704,32.6817896323,36.3631061951,35.2594637536,1.10364244151
 12/18  09:00:00,190.930426687,3.34885112571,0.0,68.9223348695,48.2474882111,70.4033123869,30.6181654649,28.4295529189,2.18861254603
 12/18  10:00:00,161.470484479,3.34885112571,0.0,47.8109640899,48.2474882111,62.0547409583,23.2937676218,21.10464672,2.18912090184
 12/18  11:00:00,154.671117182,3.36970934664,0.0,42.9173319785,48.2474882111,60.1281475517,19.0876507855,16.8985020342,2.18914875124
 12/18  12:00:00,151.715655835,3.47465690803,0.0,37.9303296637,48.2474882111,62.0547409583,16.052883593,12.7780575252,3.27482606783
 12/18  13:00:00,154.143099128,3.47366700691,0.0,40.9031113642,48.2474882111,61.5103924513,14.7017492495,11.4258156629,3.27593358656
 12/18  14:00:00,145.332395861,3.39921605688,0.0,30.017016035,48.2474882111,63.6602354638,14.4640048163,12.2730469034,2.19095791288
 12/18  15:00:00,138.573039654,3.34895266338,0.0,26.8400111332,48.2474882111,60.1281475517,15.1703649831,12.981150808,2.18921417516
 12/18  16:00:00,137.665878552,3.34885112571,0.0,25.932951569,48.2474882111,60.1281475517,14.9106788814,12.7220195059,2.18865937541
 12/18  17:00:00,156.857949743,3.34885112571,0.0,32.3657993172,48.2474882111,63.0180376616,17.8221981559,15.6326316008,2.18956655505
 12/18  18:00:00,160.831312918,3.3496702211,0.0,42.3485903829,37.5258241642,62.7947880557,20.8610899253,18.6727584621,2.18833146324
 12/18  19:00:00,136.217746059,3.34885112571,0.0,55.2341157684,26.8041601173,36.0181789539,21.8252616381,20.7214533715,1.10380826658
 12/18  20:00:00,136.019169399,3.34885112571,0.0,57.6043303164,26.8041601173,33.4493877451,22.6526622069,21.5491861399,1.10347606694
 12/18  21:00:00,130.742797972,3.34885112571,0.0,68.4104549604,16.0824960704,28.0885557216,23.6738534542,22.5703097706,1.10354368362
 12/18  22:00:00,132.751333675,3.34885112571,0.0,71.703386268,16.0824960704,26.8041601173,24.2231881071,23.1200501564,1.10313795065
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300813814,0.0,1.10300813814
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301024506,0.0,1.10301024506
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301158021,0.0,1.10301158021
 12/19  05:00:00,43.2280265977,0.587776150192,0.150108182564,3.55395806534,2.68041601173,21.4433280938,0.151779559716,0.131779559716,0.02
 12/19  06:00:00,47.8343830335,0.783701533589,0.177858133479,5.25622315506,5.36083202345,21.4433280938,1.18038782952,0.0771723916313,1.10321543789
 12/19  07:00:00,195.797043273,3.34885112571,11.0250353361,139.8065566,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  08:00:00,159.381967947,3.34885112571,0.0,104.793057691,16.0824960704,32.6817896323,44.6862175927,43.5825119504,1.10370564234
 12/19  09:00:00,176.303994506,3.34885112571,0.0,54.2959026879,48.2474882111,70.4033123869,38.9764326271,36.7875015477,2.18893107936
 12/19  10:00:00,151.043502414,3.34885112571,0.0,37.3839820248,48.2474882111,62.0547409583,31.8150015205,29.6258156085,2.18918591196
 12/19  11:00:00,144.820904273,3.34885112571,0.0,33.0879772901,48.2474882111,60.1281475517,25.2495711283,23.0602108217,2.18936030659
 12/19  12:00:00,142.919485897,3.34885112571,0.0,29.2599655076,48.2474882111,62.0547409583,22.8167776445,19.5422703443,3.27450730021
 12/19  13:00:00,145.813992967,3.34885112571,0.0,32.6988210851,48.2474882111,61.5103924513,20.7927825883,18.6014790353,2.19130355305
 12/19  14:00:00,140.980892838,3.34885112571,0.0,25.7158779431,48.2474882111,63.6602354638,20.9577557025,17.6814079031,3.27634779937
 12/19  15:00:00,134.628599967,3.34885112571,0.0,22.8956729842,48.2474882111,60.1281475517,16.0748250238,13.8857878465,2.18903717721
 12/19  16:00:00,134.184492612,3.34885112571,0.0,22.4515656292,48.2474882111,60.1281475517,16.4869460478,14.2982311133,2.1887149345
 12/19  17:00:00,152.346840447,3.34885112571,0.0,27.8546900208,48.2474882111,63.0180376616,18.4596947786,16.26996945,2.18972532865
 12/19  18:00:00,155.47746922,3.40555182347,0.0,36.9388650826,37.5258241642,62.7947880557,17.8180412012,15.6298592608,2.18818194044
 12/19  19:00:00,128.758444083,3.34885112571,0.0,47.7748137916,26.8041601173,36.0181789539,23.1945613754,22.0908219298,1.1037394456
 12/19  20:00:00,129.597004069,3.34885112571,0.0,51.1821649872,26.8041601173,33.4493877451,26.4453710804,25.3418572858,1.10351379457
 12/19  21:00:00,124.760034424,3.34885112571,0.0,62.4276914122,16.0824960704,28.0885557216,30.922089973,29.8184898112,1.1036001618
 12/19  22:00:00,128.470224032,3.34885112571,0.0,67.4222766244,16.0824960704,26.8041601173,33.8754249166,32.7722822611,1.10314265549
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301355879,0.0,1.10301355879
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300927669,0.0,1.10300927669
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  05:00:00,41.7749140084,0.391850766795,0.0429569267576,2.40392211521,2.68041601173,21.4433280938,1.32873045847,0.225719397302,1.10301106117
 12/20  06:00:00,47.5437865467,0.783701533589,0.154689606586,4.98879519518,5.36083202345,21.4433280938,1.28315465735,0.180018792505,1.10313586484
 12/20  07:00:00,190.231817469,3.34885112571,11.2493028181,134.017063313,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  08:00:00,150.676294281,3.34885112571,0.0,96.0873840255,16.0824960704,32.6817896323,44.2999526133,43.196302978,1.10364963528
 12/20  09:00:00,165.934981993,3.34885112571,0.0,43.9268901756,48.2474882111,70.4033123869,32.2449999407,30.0560562556,2.18894368508
 12/20  10:00:00,144.566251868,3.34885112571,0.0,30.9067314784,48.2474882111,62.0547409583,20.4880450186,18.2986484732,2.1893965454
 12/20  11:00:00,140.855916593,3.45427806961,0.0193800162884,28.9981826506,48.2474882111,60.1281475517,11.0536921868,8.86444208145,2.18925010532
 12/20  12:00:00,140.592895071,3.68105675557,0.736459156476,25.8647098955,48.2474882111,62.0547409583,5.31706125614,3.12701750713,2.19004374902
 12/20  13:00:00,143.135873016,3.7172815764,0.943811479659,28.7084592035,48.2474882111,61.5103924513,5.04276588927,1.76612270666,3.27664318261
 12/20  14:00:00,136.187417309,3.54440500037,0.420443943206,20.306404596,48.2474882111,63.6602354638,5.37390738514,2.09749067212,3.27641671302
 12/20  15:00:00,133.519653106,3.34885112571,0.0,21.7867261233,48.2474882111,60.1281475517,6.91010639614,4.72089383535,2.18921256079
 12/20  16:00:00,135.82972368,3.34885112571,0.0,24.0967966979,48.2474882111,60.1281475517,7.08485968731,4.89620525222,2.18865443509
 12/20  17:00:00,151.674029714,3.35087364873,0.0,27.179856765,48.2474882111,63.0180376616,10.1570642518,7.96739222759,2.18967202423
 12/20  18:00:00,153.249754165,3.42229211377,0.0,34.6944097376,37.5258241642,62.7947880557,14.3211191328,12.1329038911,2.18821524177
 12/20  19:00:00,126.424491295,3.34885112571,0.0,45.4408610041,26.8041601173,36.0181789539,19.3648315419,18.2611104785,1.10372106339
 12/20  20:00:00,127.426661781,3.34885112571,0.0,49.011822699,26.8041601173,33.4493877451,23.4676922948,22.364192626,1.10349966886
 12/20  21:00:00,121.587712553,3.34885112571,0.0,59.2553695411,16.0824960704,28.0885557216,30.1666786746,29.063092498,1.10358617663
 12/20  22:00:00,126.541224378,3.34885112571,0.0,65.4932769706,16.0824960704,26.8041601173,36.1970373443,35.0939021192,1.10313522509
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301433738,0.0,1.10301433738
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301516031,0.0,1.10301516031
 12/21  04:00:00,44.8486253587,0.783701533589,0.0587502869896,5.06998933845,2.68041601173,21.4433280938,0.446840824645,0.426840824645,0.02
 12/21  05:00:00,47.298789414,0.979626916987,0.0684321109787,7.31454618634,2.68041601173,21.4433280938,1.31882620386,0.215816125184,1.10301007867
 12/21  06:00:00,49.5668882624,0.783701533589,0.0,7.16658651744,5.36083202345,21.4433280938,0.667624494243,0.647624494243,0.02
 12/21  07:00:00,198.42024977,3.34885112571,10.8931562079,142.561642225,5.36083202345,21.4433280938,1.15498346589,0.0517708519886,1.1032126139
 12/21  08:00:00,158.328481939,3.34885112571,0.0,103.739571683,16.0824960704,32.6817896323,57.1634799394,56.0598387522,1.1036411872
 12/21  09:00:00,178.62062205,3.34885112571,0.0,56.6125302321,48.2474882111,70.4033123869,46.0591739127,43.8702527404,2.18892117233
 12/21  10:00:00,159.470820863,3.34885112571,0.0,45.8113004733,48.2474882111,62.0547409583,36.8614203863,34.6723617774,2.18905860889
 12/21  11:00:00,147.438656184,3.34885112571,0.0,35.7057292013,48.2474882111,60.1281475517,27.6440189503,25.4545917943,2.18942715604
 12/21  12:00:00,143.832415887,3.34885112571,0.0,30.1728954981,48.2474882111,62.0547409583,19.1014654993,16.9114054199,2.19006007946
 12/21  13:00:00,145.299179822,3.36194314598,0.0,32.1709159194,48.2474882111,61.5103924513,16.3143665349,13.0376785508,3.27668798409
 12/21  14:00:00,139.01582574,3.47118063624,0.0316855154762,23.5967958193,48.2474882111,63.6602354638,9.03571353586,5.75941458485,3.276298951
 12/21  15:00:00,128.952601779,3.43764082451,0.0,17.1308850977,48.2474882111,60.1281475517,5.2250644131,3.03604784912,2.18901656398
 12/21  16:00:00,127.609696968,3.35528708052,0.0,15.8703340304,48.2474882111,60.1281475517,6.81223181294,4.6235247477,2.18870706524
 12/21  17:00:00,147.10210219,3.37126070836,0.0,22.587542181,48.2474882111,63.0180376616,6.23613799604,4.04619413527,2.18994386076
 12/21  18:00:00,149.776371129,3.43195839989,0.0117547137586,31.1996057014,37.5258241642,62.7947880557,5.82080085326,3.63259830913,2.18820254413
 12/21  19:00:00,123.852434002,3.34885112571,0.0,42.8688037112,26.8041601173,36.0181789539,8.99071936079,7.88696696976,1.10375239103
 12/21  20:00:00,124.282403561,3.34885112571,0.0,45.867564479,26.8041601173,33.4493877451,10.0892360554,8.98580479281,1.10343126258
 12/21  21:00:00,116.58614113,3.34885112571,0.0,54.2537981183,16.0824960704,28.0885557216,11.5856837306,10.4820665677,1.10361716291
 12/21  22:00:00,119.836345509,3.34885112571,0.0,58.7883981017,16.0824960704,26.8041601173,12.3911961024,11.2880435981,1.10315250426
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301205401,0.0,1.10301205401
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301430004,0.0,1.10301430004
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301540876,0.0,1.10301540876
 12/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314934631,0.0,1.10314934631
 12/22  07:00:00,169.891570514,3.34885112571,12.1647777519,112.761341425,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  08:00:00,136.187024451,3.34885112571,0.0,81.5981141949,16.0824960704,32.6817896323,22.0242369866,20.9205568735,1.10368011318
 12/22  09:00:00,157.69030986,3.34911427421,0.0,35.6819548941,48.2474882111,70.4033123869,12.8841048494,10.6952068773,2.18889797209
 12/22  10:00:00,138.735731707,3.34885112571,0.577224255348,24.4989870625,48.2474882111,62.0547409583,3.3960771579,1.20688677741,2.1891903805
 12/22  11:00:00,136.683325164,3.46778466048,2.71596397671,22.1155006694,48.2474882111,60.1281475517,2.18939289559,0.0,2.18939289559
 12/22  12:00:00,136.497001759,3.50873929015,4.81818721169,17.8594059934,48.2474882111,62.0547409583,3.27477272825,0.0,3.27477272825
 12/22  13:00:00,140.83963363,3.34885112571,4.38055365563,23.3439080917,48.2474882111,61.5103924513,2.19141315175,0.0,2.19141315175
 12/22  14:00:00,136.877128791,3.36042797609,4.67995180872,16.9205852376,48.2474882111,63.6602354638,3.27649363752,0.0,3.27649363752
 12/22  15:00:00,133.003366924,3.34885112571,4.58245962889,16.6879803129,48.2474882111,60.1281475517,2.18917145305,0.0,2.18917145305
 12/22  16:00:00,131.106119642,3.34885112571,3.86584404354,15.5073486154,48.2474882111,60.1281475517,2.18863898415,0.0,2.18863898415
 12/22  17:00:00,147.502586456,3.36512611736,3.09402792535,19.9001331131,48.2474882111,63.0180376616,2.18958869698,0.0,2.18958869698
 12/22  18:00:00,147.715348598,3.43541496729,2.92026679678,26.2266145201,37.5258241642,62.7947880557,2.1883706376,0.0,2.1883706376
 12/22  19:00:00,118.865696318,3.34885112571,1.96946350335,35.912602524,26.8041601173,36.0181789539,1.10383357988,0.0,1.10383357988
 12/22  20:00:00,118.687522975,3.34885112571,1.68121488619,38.5914690068,26.8041601173,33.4493877451,1.10350062777,0.0,1.10350062777
 12/22  21:00:00,109.501349101,3.34885112571,1.96654722214,45.2024588667,16.0824960704,28.0885557216,1.1035759002,0.0,1.1035759002
 12/22  22:00:00,111.655393373,3.34885112571,1.56463519542,49.0428107706,16.0824960704,26.8041601173,1.10315695513,0.0,1.10315695513
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301570924,0.0,1.10301570924
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301631008,0.0,1.10301631008
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301119408,0.0,1.10301119408
 12/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315545315,0.0,1.10315545315
 12/23  07:00:00,152.011639514,3.34885112571,13.2008125825,93.8453755949,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/23  08:00:00,118.847563872,3.34885112571,0.216235715828,78.3976277351,5.36083202345,26.5809105114,4.06775277622,2.96444958832,1.10330318791
 12/23  09:00:00,121.910277097,3.34885112571,1.97198901194,58.4772920149,26.8041601173,31.2995447326,1.1664314653,0.0629520027383,1.10347946256
 12/23  10:00:00,109.842761547,3.34885112571,3.78322133676,42.350851833,26.8041601173,33.5472370403,1.10382513754,0.0,1.10382513754
 12/23  11:00:00,100.513917364,3.34885112571,4.42460696926,33.3439187211,26.8041601173,32.583940337,1.10376179974,0.0,1.10376179974
 12/23  12:00:00,103.336871437,3.34885112571,4.65457586633,33.6892115886,26.8041601173,34.8316326447,2.18772242709,0.0,2.18772242709
 12/23  13:00:00,99.6124226477,3.34885112571,4.836327399,31.0674068713,26.8041601173,33.5472370403,1.10368713556,0.0,1.10368713556
 12/23  14:00:00,93.9305418909,3.34885112571,5.65899633509,27.1316483872,26.8041601173,30.9784458315,1.10361588993,0.0,1.10361588993
 12/23  15:00:00,72.232543993,3.34885112571,5.40956672046,34.0927347266,8.04124803518,21.3317032909,1.10346345204,0.0,1.10346345204
 12/23  16:00:00,72.3872456388,3.34885112571,4.88287863506,36.0585200622,8.04124803518,20.0473076865,1.10339520294,0.0,1.10339520294
 12/23  17:00:00,93.3342402726,3.34885112571,4.04243431927,47.6555267774,8.04124803518,20.3684065876,1.10346177681,0.0,1.10346177681
 12/23  18:00:00,102.173896581,3.34885112571,3.97804885215,59.3450510199,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311929251,0.0,1.10311929251
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310412322,0.0,1.10310412322
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320343127,0.0,1.10320343127
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301220977,0.0,1.10301220977
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296810547,0.0,1.10296810547
 12/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296777076,0.0,1.10296777076
 12/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029690024,0.0,1.1029690024
 12/24  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296933084,0.0,1.10296933084
 12/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306219204,0.0,1.10306219204
 12/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318195378,0.0,1.10318195378
 12/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305238475,0.0,1.10305238475
 12/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296670364,0.0,1.10296670364
 12/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296881615,0.0,1.10296881615
 12/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311878429,0.0,1.10311878429
 12/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296921862,0.0,1.10296921862
 12/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296586726,0.0,1.10296586726
 12/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296856039,0.0,1.10296856039
 12/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296956548,0.0,1.10296956548
 12/25  08:00:00,31.5989709759,0.979626916987,0.956823061754,5.95650215426,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  09:00:00,19.9779587342,0.195925383397,0.212049958304,0.798631216267,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300833346,0.0,1.10300833346
 12/25  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306645549,0.0,1.10306645549
 12/25  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320873949,0.0,1.10320873949
 12/25  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030106244,0.0,1.1030106244
 12/25  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296623745,0.0,1.10296623745
 12/25  19:00:00,37.7107412427,0.587776150192,0.547698555405,2.99991436089,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  20:00:00,41.4503416422,0.979626916987,0.807716530127,6.08764601892,2.68041601173,16.0824960704,1.10297033847,0.0,1.10297033847
 12/25  21:00:00,40.5144303523,0.783701533589,0.553833365687,5.60154327681,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  22:00:00,43.2070215816,0.979626916987,0.493170600072,8.15887188836,2.68041601173,16.0824960704,1.10310561612,0.0,1.10310561612
 12/25  23:00:00,41.7378181763,0.783701533589,0.336073340861,7.04269112561,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  24:00:00,44.7840126599,0.979626916987,0.256599651043,9.97243391563,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/26  01:00:00,47.7133908484,0.783701533589,0.188908596698,7.80459651847,2.68041601173,21.4433280938,1.14310594034,0.0400315491515,1.10307439118
 12/26  02:00:00,50.6190229176,0.979626916987,0.143857894613,10.5593539064,2.68041601173,21.4433280938,0.166627241362,0.146627241362,0.02
 12/26  03:00:00,48.4493870663,0.783701533589,0.0907897642052,8.6387115689,2.68041601173,21.4433280938,1.21704935746,0.113971873996,1.10307748346
 12/26  04:00:00,51.8445295871,0.979626916987,0.0146426783629,11.9140757921,2.68041601173,21.4433280938,0.458522677955,0.438522677955,0.02
 12/26  05:00:00,51.2987678328,0.971257114572,0.475053749656,10.9162727689,2.68041601173,21.4433280938,1.4740618841,0.371041819881,1.10302006421
 12/26  06:00:00,64.3596816869,1.8798937057,2.25246969081,18.610718079,5.36083202345,21.4433280938,1.16923171975,1.14923171975,0.02
 12/26  07:00:00,247.047483299,3.34885112571,9.14785108986,192.934180872,5.36083202345,21.4433280938,1.12745569508,0.0242805051881,1.10317518989
 12/26  08:00:00,200.720604232,3.34885112571,0.0,143.664360643,16.0824960704,32.6817896323,43.0824351821,41.9787470046,1.10368817745
 12/26  09:00:00,208.609767536,3.34885112571,0.0,86.6016757186,48.2474882111,70.4033123869,35.4848209398,33.2960241921,2.18879674764
 12/26  10:00:00,174.918256821,3.34885112571,0.0,61.2587364314,48.2474882111,62.0547409583,25.8502564891,23.6613392192,2.18891726992
 12/26  11:00:00,165.844021649,3.34885112571,0.0,54.1110946667,48.2474882111,60.1281475517,21.4953827081,19.3060579172,2.18932479082
 12/26  12:00:00,156.944630406,3.34885112571,0.0,43.2851100172,48.2474882111,62.0547409583,14.2279158169,12.0379106088,2.19000520819
 12/26  13:00:00,161.840963004,3.34885112571,0.0,48.7257911222,48.2474882111,61.5103924513,9.85945212607,6.58283112105,3.27662100501
 12/26  14:00:00,157.183247044,3.34885112571,0.0,41.9182321491,48.2474882111,63.6602354638,9.06613851883,5.78977213376,3.27636638507
 12/26  15:00:00,153.272779518,3.34885112571,0.0119661655991,41.5278863694,48.2474882111,60.1281475517,4.43019359933,2.24108419083,2.1891094085
 12/26  16:00:00,144.819652513,3.34885112571,0.0983390108267,32.9883865197,48.2474882111,60.1281475517,2.41378722837,0.22495369397,2.1888335344
 12/26  17:00:00,160.884468018,3.34885112571,0.195828645522,36.1964889472,48.2474882111,63.0180376616,2.18958753256,0.0,2.18958753256
 12/26  18:00:00,164.41450411,3.34885112571,0.0129182302455,45.9196824401,37.5258241642,62.7947880557,4.72016015621,2.53177422922,2.188385927
 12/26  19:00:00,139.052436913,3.34885112571,0.0,58.068806622,26.8041601173,36.0181789539,4.0318491866,2.92800138261,1.10384780399
 12/26  20:00:00,138.157209424,3.34885112571,0.0,59.7423703422,26.8041601173,33.4493877451,2.60402224138,1.50050650975,1.10351573163
 12/26  21:00:00,133.634714129,3.34885112571,0.0,71.3023711168,16.0824960704,28.0885557216,3.39736970772,2.29377221307,1.10359749466
 12/26  22:00:00,135.108223227,3.34885112571,0.0,74.06027582,16.0824960704,26.8041601173,3.77539199378,2.6722226711,1.10316932268
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030132241,0.0,1.1030132241
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301665298,0.0,1.10301665298
 12/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301846219,0.0,1.10301846219
 12/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317398446,0.0,1.10317398446
 12/27  07:00:00,186.311022687,3.34885112571,11.3553927064,129.990178644,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  08:00:00,152.710823518,3.34885112571,0.0,95.6545799287,16.0824960704,32.6817896323,28.6542686892,27.5506246207,1.10364406847
 12/27  09:00:00,163.710633916,3.34885112571,0.0125501351989,41.6899919633,48.2474882111,70.4033123869,13.9147786832,11.7261866627,2.18859202054
 12/27  10:00:00,142.035716979,3.34939463189,0.53319451987,27.8424585639,48.2474882111,62.0547409583,2.79343157817,0.604146095794,2.18928548238
 12/27  11:00:00,140.208218802,3.46337297327,2.32218623991,26.0385837318,48.2474882111,60.1281475517,2.18920226569,0.0,2.18920226569
 12/27  12:00:00,141.367156176,3.72541251372,4.87775168541,22.4533227136,48.2474882111,62.0547409583,3.27497144583,0.0,3.27497144583
 12/27  13:00:00,145.166631429,3.84184471301,6.72605145111,24.8324145089,48.2474882111,61.5103924513,3.27662227221,0.0,3.27662227221
 12/27  14:00:00,140.012878322,3.85881989336,8.10446997734,16.1334246826,48.2474882111,63.6602354638,3.27600311446,0.0,3.27600311446
 12/27  15:00:00,130.289946477,3.67216045921,7.91709327175,10.3166168896,48.2474882111,60.1281475517,2.18873436001,0.0,2.18873436001
 12/27  16:00:00,127.654130227,3.42720090929,6.25772189275,9.58513156763,48.2474882111,60.1281475517,1.10447145526,0.0,1.10447145526
 12/27  17:00:00,144.63875439,3.37535904482,5.00621667961,15.113879366,48.2474882111,63.0180376616,3.2744073057,0.0,3.2744073057
 12/27  18:00:00,144.680095323,3.43596497288,4.6598223043,21.4512557321,37.5258241642,62.7947880557,1.10395350767,0.0,1.10395350767
 12/27  19:00:00,115.425909038,3.34885112571,3.16125753128,31.2810212162,26.8041601173,36.0181789539,2.18740830439,0.0,2.18740830439
 12/27  20:00:00,116.517555341,3.34885112571,1.92151045552,36.1812058037,26.8041601173,33.4493877451,1.10345130047,0.0,1.10345130047
 12/27  21:00:00,109.100764714,3.34885112571,0.627596320654,46.140825382,16.0824960704,28.0885557216,1.20472957269,0.101163424513,1.10356614817
 12/27  22:00:00,113.630306638,3.34885112571,0.0118407878985,52.5705184426,16.0824960704,26.8041601173,6.02384220176,6.00384220176,0.02
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301982351,0.0,1.10301982351
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301943163,0.0,1.10301943163
 12/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301406037,0.0,1.10301406037
 12/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301724041,0.0,1.10301724041
 12/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  07:00:00,175.942587521,3.34885112571,11.7280612293,119.249074954,5.36083202345,21.4433280938,1.17311821981,0.0700128857263,1.10310533409
 12/28  08:00:00,143.142946417,3.34885112571,0.0,86.0867028278,16.0824960704,32.6817896323,32.1049048354,31.0012135779,1.10369125751
 12/28  09:00:00,159.520928234,3.34885112571,0.0,37.5128364165,48.2474882111,70.4033123869,18.7055779827,16.5165038731,2.18907410968
 12/28  10:00:00,138.223626789,3.35239095893,0.449917951197,24.1106486157,48.2474882111,62.0547409583,5.21473818659,3.02552587047,2.18921231612
 12/28  11:00:00,137.018679317,3.56444873262,3.71120609223,21.3589486351,48.2474882111,60.1281475517,2.18950659986,0.0,2.18950659986
 12/28  12:00:00,138.883909986,3.90884765556,7.07973461746,17.584658449,48.2474882111,62.0547409583,2.19010708811,0.0,2.19010708811
 12/28  13:00:00,142.681609416,4.04130381736,9.04259629301,19.8313885489,48.2474882111,61.5103924513,3.27634578621,0.0,3.27634578621
 12/28  14:00:00,138.622233227,4.08203342756,9.98068419951,12.6433518313,48.2474882111,63.6602354638,3.27604833269,0.0,3.27604833269
 12/28  15:00:00,128.462654551,3.81585460099,8.4985467314,7.76417736158,48.2474882111,60.1281475517,2.18906959432,0.0,2.18906959432
 12/28  16:00:00,125.308598748,3.48303261753,5.40183164007,8.03965863371,48.2474882111,60.1281475517,2.18864853811,0.0,2.18864853811
 12/28  17:00:00,141.548277309,3.4055629813,2.99711927697,14.0022957508,48.2474882111,63.0180376616,2.18994849503,0.0,2.18994849503
 12/28  18:00:00,141.52606551,3.46248000498,1.59822871868,21.3323044727,37.5258241642,62.7947880557,2.18811993575,0.0,2.18811993575
 12/28  19:00:00,110.805231824,3.34885112571,0.0348800026735,29.7867215308,26.8041601173,36.0181789539,4.32116662315,3.21738722119,1.10377940196
 12/28  20:00:00,114.345097595,3.34885112571,0.0,35.930258513,26.8041601173,33.4493877451,13.8611428727,12.7576831005,1.10345977218
 12/28  21:00:00,108.364584747,3.34885112571,0.0,46.0322417349,16.0824960704,28.0885557216,20.1146245467,19.0110850413,1.10353950537
 12/28  22:00:00,112.900521926,3.34885112571,0.0,51.8525745186,16.0824960704,26.8041601173,27.4003671234,26.2972265522,1.10314057125
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301319473,0.0,1.10301319473
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301726244,0.0,1.10301726244
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301950047,0.0,1.10301950047
 12/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315047189,0.0,1.10315047189
 12/29  07:00:00,171.833900559,3.34885112571,11.8458885503,115.022560672,5.36083202345,21.4433280938,0.111267385596,0.0912673855956,0.02
 12/29  08:00:00,141.824850476,3.34885112571,0.0,84.7686068871,16.0824960704,32.6817896323,34.3762051921,33.2726094491,1.10359574301
 12/29  09:00:00,160.331782823,3.3507198638,0.0,38.3218222674,48.2474882111,70.4033123869,15.6329679177,13.4444698313,2.18849808645
 12/29  10:00:00,138.549351179,3.35089640644,0.729759691559,24.158025818,48.2474882111,62.0547409583,4.04674831935,1.85737498783,2.18937333153
 12/29  11:00:00,137.595262438,3.54339895075,4.5798653961,21.0879222339,48.2474882111,60.1281475517,2.1891316441,0.0,2.1891316441
 12/29  12:00:00,139.65548842,3.91758887958,8.93779791013,16.4894323664,48.2474882111,62.0547409583,3.27489389648,0.0,3.27489389648
 12/29  13:00:00,143.000025321,4.05657949714,10.716548168,18.4605768997,48.2474882111,61.5103924513,3.2765868862,0.0,3.2765868862
 12/29  14:00:00,138.782722383,4.11358137918,11.2891695154,11.4638077193,48.2474882111,63.6602354638,3.27599725609,0.0,3.27599725609
 12/29  15:00:00,128.545485123,3.8252177913,9.23834975498,7.09784172,48.2474882111,60.1281475517,2.18873875819,0.0,2.18873875819
 12/29  16:00:00,126.004406728,3.5072899246,6.88036691312,7.23267403298,48.2474882111,60.1281475517,1.10447924226,0.0,1.10447924226
 12/29  17:00:00,142.184829428,3.41417426892,4.88949487953,12.7378609798,48.2474882111,63.0180376616,3.27445682383,0.0,3.27445682383
 12/29  18:00:00,142.311206921,3.46975508367,3.94587268956,19.7625268341,37.5258241642,62.7947880557,1.1039730965,0.0,1.1039730965
 12/29  19:00:00,110.39476068,3.34885112571,2.59388475898,26.8172456301,26.8041601173,36.0181789539,2.18766873964,0.0,2.18766873964
 12/29  20:00:00,111.488069222,3.34885112571,2.21855643454,30.8546737055,26.8041601173,33.4493877451,1.1034716831,0.0,1.1034716831
 12/29  21:00:00,104.081251847,3.34885112571,2.46190267562,39.2870061595,16.0824960704,28.0885557216,1.10359059084,0.0,1.10359059084
 12/29  22:00:00,105.986154586,3.34885112571,1.9937261264,42.9444810525,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301567315,0.0,1.10301567315
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030172927,0.0,1.1030172927
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301987967,0.0,1.10301987967
 12/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302049385,0.0,1.10302049385
 12/30  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  07:00:00,138.561188855,3.34885112571,14.170562611,79.4251749072,5.36083202345,21.4433280938,1.10311835451,0.0,1.10311835451
 12/30  08:00:00,111.748551638,3.34885112571,4.39754818464,67.1173030316,5.36083202345,26.5809105114,0.02,0.0,0.02
 12/30  09:00:00,117.364765762,3.34885112571,5.15001496352,50.7537547283,26.8041601173,31.2995447326,1.10343774307,0.0,1.10343774307
 12/30  10:00:00,113.781809455,3.34885112571,5.49693137082,44.5761897066,26.8041601173,33.5472370403,2.18748774971,0.0,2.18748774971
 12/30  11:00:00,103.462086359,3.34885112571,7.79288852813,32.9238061563,26.8041601173,32.583940337,1.10371019974,0.0,1.10371019974
 12/30  12:00:00,101.260941867,3.34885112571,9.06722299664,27.2006348881,26.8041601173,34.8316326447,1.10394709281,0.0,1.10394709281
 12/30  13:00:00,99.3016195035,3.34885112571,7.95900321925,27.6339279068,26.8041601173,33.5472370403,1.10381612901,0.0,1.10381612901
 12/30  14:00:00,93.2435959302,3.34885112571,7.02766418354,25.0760345781,26.8041601173,30.9784458315,2.18740897758,0.0,2.18740897758
 12/30  15:00:00,77.8794536963,3.34885112571,5.24324084757,39.9059703028,8.04124803518,21.3317032909,1.10344625938,0.0,1.10344625938
 12/30  16:00:00,83.0062199776,3.34885112571,3.55896493194,48.0014081042,8.04124803518,20.0473076865,0.02,0.0,0.02
 12/30  17:00:00,98.9190916564,3.34885112571,3.02641082544,54.256401655,8.04124803518,20.3684065876,1.10339364861,0.0,1.10339364861
 12/30  18:00:00,103.299194192,3.34885112571,2.2720855372,62.176311946,2.68041601173,18.0090894769,1.10312320007,0.0,1.10312320007
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311426564,0.0,1.10311426564
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309550996,0.0,1.10309550996
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301601663,0.0,1.10301601663
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029709886,0.0,1.1029709886
 12/31  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296972944,0.0,1.10296972944
 12/31  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030957025,0.0,1.1030957025
 12/31  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300704124,0.0,1.10300704124
 12/31  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300620982,0.0,1.10300620982
 12/31  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030676879,0.0,1.1030676879
 12/31  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318589353,0.0,1.10318589353
 12/31  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300763882,0.0,1.10300763882
 12/31  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029721528,0.0,1.1029721528
 12/31  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297235527,0.0,1.10297235527
 12/31  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298278362,0.0,1.10298278362
 12/31  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
